Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,389.0,163.0,1.3,11.5,332.0,445.83,364.74
2016,1,11,15,30,402.0,144.0,1.2,11.0,306.0,431.34,354.64
2016,1,11,15,45,560.0,107.0,1.1,11.0,305.5,487.33,400.35
2016,1,11,16,0,718.0,70.0,1.0,11.0,305.0,531.72,434.94
2016,1,11,16,15,670.5,64.5,0.95,10.5,257.5,483.82,396.68
2016,1,11,16,30,623.0,59.0,0.9,10.0,210.0,435.89,357.73
2016,1,11,16,45,552.5,51.0,0.85,10.0,162.5,373.37,304.8
2016,1,11,17,0,482.0,43.0,0.8,10.0,115.0,313.29,251.74
2016,1,11,17,15,355.0,31.5,0.85,9.5,73.5,226.76,173.22
2016,1,11,17,30,228.0,20.0,0.9,9.0,32.0,137.11,12.73
2016,1,11,17,45,114.0,10.0,0.95,8.5,16.0,53.99,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,14.0,3.15,4.0,32.0,11.08,0.0
2016,1,12,8,0,400.0,28.0,3.5,5.0,64.0,22.41,12.91
2016,1,12,8,15,502.0,36.5,3.35,5.5,110.5,28.09,19.59
2016,1,12,8,30,604.0,45.0,3.2,6.0,157.0,36.76,27.92
2016,1,12,8,45,665.0,50.5,3.05,6.5,206.5,39.78,30.9
2016,1,12,9,0,726.0,56.0,2.9,7.0,256.0,42.81,33.74
2016,1,12,9,15,764.0,60.0,2.7,8.0,303.5,44.47,35.13
2016,1,12,9,30,802.0,64.0,2.5,9.0,351.0,76.52,41.37
2016,1,12,9,45,829.0,67.0,2.35,10.0,394.5,125.26,67.86
2016,1,12,10,0,856.0,70.0,2.2,11.0,438.0,175.9,105.47
2016,1,12,10,15,874.5,72.0,2.05,12.0,475.5,225.68,147.45
2016,1,12,10,30,893.0,74.0,1.9,13.0,513.0,280.17,195.03
2016,1,12,10,45,906.0,76.0,1.8,14.0,544.0,328.69,238.07
2016,1,12,11,0,919.0,78.0,1.7,15.0,575.0,376.61,279.87
2016,1,12,11,15,927.5,79.0,1.6,15.0,598.5,421.12,319.09
2016,1,12,11,30,936.0,80.0,1.5,15.0,622.0,464.17,356.1
2016,1,12,11,45,942.5,80.0,1.4,15.5,637.5,503.71,388.65
2016,1,12,12,0,949.0,80.0,1.3,16.0,653.0,541.22,418.51
2016,1,12,12,15,951.0,80.0,1.25,16.0,660.0,574.17,445.14
2016,1,12,12,30,953.0,80.0,1.2,16.0,667.0,604.45,469.12
2016,1,12,12,45,952.5,80.0,1.15,16.5,665.5,630.5,488.54
2016,1,12,13,0,952.0,80.0,1.1,17.0,664.0,653.51,505.25
2016,1,12,13,15,948.5,79.5,1.05,17.0,653.5,671.05,518.62
2016,1,12,13,30,945.0,79.0,1.0,17.0,643.0,685.28,529.43
2016,1,12,13,45,938.5,78.0,1.0,17.0,625.0,693.7,536.54
2016,1,12,14,0,932.0,77.0,1.0,17.0,607.0,698.71,541.2
2016,1,12,14,15,922.5,76.0,0.9,17.0,580.5,698.36,540.85
2016,1,12,14,30,913.0,75.0,0.8,17.0,554.0,694.66,538.06
2016,1,12,14,45,897.0,73.5,0.75,17.0,520.5,682.85,530.09
2016,1,12,15,0,881.0,72.0,0.7,17.0,487.0,667.96,519.9
2016,1,12,15,15,860.5,69.5,0.55,16.5,447.0,650.31,507.13
2016,1,12,15,30,840.0,67.0,0.4,16.0,407.0,625.93,489.36
2016,1,12,15,45,810.5,63.5,0.3,16.0,362.0,592.35,464.38
2016,1,12,16,0,781.0,60.0,0.2,16.0,317.0,556.92,437.57
2016,1,12,16,15,736.5,56.0,0.3,15.0,269.0,510.67,405.34
2016,1,12,16,30,692.0,52.0,0.4,14.0,221.0,463.94,370.81
2016,1,12,16,45,622.5,45.5,0.55,13.5,172.0,401.13,321.19
2016,1,12,17,0,553.0,39.0,0.7,13.0,123.0,340.2,269.93
2016,1,12,17,15,427.5,29.0,0.8,12.0,79.5,258.45,196.72
2016,1,12,17,30,302.0,19.0,0.9,11.0,36.0,169.38,37.92
2016,1,12,17,45,151.0,9.5,1.05,10.5,18.0,68.32,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.5,2.55,6.0,31.5,11.53,0.0
2016,1,13,8,0,380.0,29.0,2.9,7.0,63.0,23.34,13.58
2016,1,13,8,15,482.5,38.0,2.8,7.5,109.5,29.4,20.59
2016,1,13,8,30,585.0,47.0,2.7,8.0,156.0,35.27,26.34
2016,1,13,8,45,645.5,53.0,2.65,8.5,205.0,38.33,29.34
2016,1,13,9,0,706.0,59.0,2.6,9.0,254.0,45.39,35.82
2016,1,13,9,15,694.5,66.0,2.8,10.0,286.0,44.86,35.2
2016,1,13,9,30,683.0,73.0,3.0,11.0,318.0,75.13,42.66
2016,1,13,9,45,761.0,73.5,3.2,12.0,376.5,124.75,69.7
2016,1,13,10,0,839.0,74.0,3.4,13.0,435.0,177.11,106.62
2016,1,13,10,15,857.5,76.5,3.5,13.5,473.0,226.61,148.59
2016,1,13,10,30,876.0,79.0,3.6,14.0,511.0,276.64,193.13
2016,1,13,10,45,888.5,81.0,3.7,14.5,541.5,324.78,236.86
2016,1,13,11,0,901.0,83.0,3.8,15.0,572.0,375.68,282.37
2016,1,13,11,15,909.5,84.5,3.8,15.0,596.0,420.06,322.48
2016,1,13,11,30,918.0,86.0,3.8,15.0,620.0,463.03,360.66
2016,1,13,11,45,923.5,86.5,3.85,15.5,635.5,502.12,394.34
2016,1,13,12,0,929.0,87.0,3.9,16.0,651.0,539.16,425.55
2016,1,13,12,15,931.5,87.5,3.9,16.0,658.0,572.42,453.82
2016,1,13,12,30,934.0,88.0,3.9,16.0,665.0,603.12,479.56
2016,1,13,12,45,933.5,88.0,3.9,16.5,663.5,628.91,500.17
2016,1,13,13,0,933.0,88.0,3.9,17.0,662.0,651.71,518.1
2016,1,13,13,15,929.5,87.5,3.85,17.0,652.0,669.1,532.49
2016,1,13,13,30,926.0,87.0,3.8,17.0,642.0,683.24,544.27
2016,1,13,13,45,919.5,86.0,3.8,17.0,624.0,691.64,551.79
2016,1,13,14,0,913.0,85.0,3.8,17.0,606.0,696.69,556.75
2016,1,13,14,15,903.0,83.5,3.75,17.0,579.5,695.55,556.86
2016,1,13,14,30,893.0,82.0,3.7,17.0,553.0,691.11,554.46
2016,1,13,14,45,878.5,80.0,3.65,17.0,520.0,683.82,549.73
2016,1,13,15,0,864.0,78.0,3.6,17.0,487.0,669.78,539.93
2016,1,13,15,15,843.0,75.0,3.35,16.5,447.0,647.39,523.97
2016,1,13,15,30,822.0,72.0,3.1,16.0,407.0,622.36,505.68
2016,1,13,15,45,790.5,68.5,2.85,15.5,362.5,587.81,479.56
2016,1,13,16,0,759.0,65.0,2.6,15.0,318.0,551.49,451.37
2016,1,13,16,15,714.5,60.5,2.4,14.0,269.5,505.0,415.14
2016,1,13,16,30,670.0,56.0,2.2,13.0,221.0,458.0,376.98
2016,1,13,16,45,598.5,49.0,2.0,12.0,172.5,398.38,326.75
2016,1,13,17,0,527.0,42.0,1.8,11.0,124.0,337.37,273.21
2016,1,13,17,15,403.5,31.5,1.85,10.5,80.5,251.37,195.21
2016,1,13,17,30,280.0,21.0,1.9,10.0,37.0,163.76,53.91
2016,1,13,17,45,140.0,10.5,1.95,10.0,18.5,65.31,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,142.5,16.0,2.75,8.0,29.0,12.93,0.0
2016,1,14,8,0,285.0,32.0,3.1,9.0,58.0,26.18,15.81
2016,1,14,8,15,388.0,43.5,3.05,9.5,102.5,34.39,24.82
2016,1,14,8,30,491.0,55.0,3.0,10.0,147.0,42.28,32.4
2016,1,14,8,45,561.0,61.5,3.0,11.0,195.0,45.36,35.36
2016,1,14,9,0,631.0,68.0,3.0,12.0,243.0,48.46,38.13
2016,1,14,9,15,414.0,108.5,3.25,13.0,231.5,77.16,63.6
2016,1,14,9,30,197.0,149.0,3.5,14.0,220.0,124.45,95.35
2016,1,14,9,45,487.0,117.0,3.8,15.0,320.5,131.47,85.54
2016,1,14,10,0,777.0,85.0,4.1,16.0,421.0,178.11,109.01
2016,1,14,10,15,797.0,88.0,4.15,16.5,458.0,225.38,148.55
2016,1,14,10,30,817.0,91.0,4.2,17.0,495.0,273.48,190.75
2016,1,14,10,45,675.5,136.0,4.3,17.5,483.5,309.1,227.92
2016,1,14,11,0,534.0,181.0,4.4,18.0,472.0,333.53,253.93
2016,1,14,11,15,463.0,211.0,4.4,18.0,470.5,359.23,278.08
2016,1,14,11,30,392.0,241.0,4.4,18.0,469.0,378.86,296.17
2016,1,14,11,45,486.0,217.0,4.45,18.5,507.5,419.3,328.58
2016,1,14,12,0,580.0,193.0,4.5,19.0,546.0,464.65,364.91
2016,1,14,12,15,618.5,183.0,4.55,19.0,563.5,499.85,393.93
2016,1,14,12,30,657.0,173.0,4.6,19.0,581.0,533.6,421.71
2016,1,14,12,45,525.0,216.5,4.65,19.0,542.0,517.61,409.66
2016,1,14,13,0,393.0,260.0,4.7,19.0,503.0,492.0,389.64
2016,1,14,13,15,265.5,273.5,4.7,19.0,436.5,437.99,347.35
2016,1,14,13,30,138.0,287.0,4.7,19.0,370.0,373.01,295.6
2016,1,14,13,45,100.0,270.0,4.75,19.0,329.5,330.14,262.18
2016,1,14,14,0,62.0,253.0,4.8,19.0,289.0,291.3,231.4
2016,1,14,14,15,442.5,175.5,4.75,19.0,412.0,489.86,394.95
2016,1,14,14,30,823.0,98.0,4.7,19.0,535.0,667.65,536.38
2016,1,14,14,45,509.0,155.5,4.7,19.0,420.5,519.58,419.11
2016,1,14,15,0,195.0,213.0,4.7,19.0,306.0,357.38,288.01
2016,1,14,15,15,476.5,148.0,4.5,18.5,350.5,489.31,398.24
2016,1,14,15,30,758.0,83.0,4.3,18.0,395.0,595.84,485.27
2016,1,14,15,45,730.5,78.0,4.1,18.0,352.0,565.96,461.26
2016,1,14,16,0,703.0,73.0,3.9,18.0,309.0,531.81,434.17
2016,1,14,16,15,657.0,67.5,3.55,17.0,262.0,484.86,397.36
2016,1,14,16,30,611.0,62.0,3.2,16.0,215.0,437.81,359.05
2016,1,14,16,45,542.0,54.0,2.85,15.5,168.0,375.89,306.56
2016,1,14,17,0,473.0,46.0,2.5,15.0,121.0,316.26,254.08
2016,1,14,17,15,354.0,34.0,2.5,14.5,79.0,232.01,179.01
2016,1,14,17,30,235.0,22.0,2.5,14.0,37.0,147.02,59.34
2016,1,14,17,45,117.5,11.0,2.55,14.0,18.5,57.2,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,232.0,13.0,4.4,6.5,34.0,10.99,0.0
2016,1,15,8,0,464.0,26.0,4.5,7.0,68.0,22.38,12.87
2016,1,15,8,15,564.5,33.5,4.4,7.5,117.0,27.72,19.09
2016,1,15,8,30,665.0,41.0,4.3,8.0,166.0,32.95,24.24
2016,1,15,8,45,726.5,45.0,4.2,9.0,217.0,34.84,26.1
2016,1,15,9,0,788.0,49.0,4.1,10.0,268.0,36.81,27.88
2016,1,15,9,15,823.5,52.5,4.0,11.0,316.5,43.39,33.71
2016,1,15,9,30,859.0,56.0,3.9,12.0,365.0,77.95,40.45
2016,1,15,9,45,885.5,57.5,3.8,13.0,409.5,128.51,67.43
2016,1,15,10,0,912.0,59.0,3.7,14.0,454.0,180.65,105.95
2016,1,15,10,15,928.0,61.0,3.5,14.5,492.5,232.57,150.09
2016,1,15,10,30,944.0,63.0,3.3,15.0,531.0,284.58,196.43
2016,1,15,10,45,956.5,63.5,3.1,15.5,562.5,334.11,241.25
2016,1,15,11,0,969.0,64.0,2.9,16.0,594.0,382.88,284.85
2016,1,15,11,15,976.0,65.0,2.7,16.5,617.5,429.03,325.39
2016,1,15,11,30,983.0,66.0,2.5,17.0,641.0,473.51,363.31
2016,1,15,11,45,983.0,69.0,2.3,17.5,656.5,514.82,397.49
2016,1,15,12,0,983.0,72.0,2.1,18.0,672.0,553.61,428.42
2016,1,15,12,15,984.0,72.0,1.95,18.0,679.0,587.33,455.54
2016,1,15,12,30,985.0,72.0,1.8,18.0,686.0,618.22,479.75
2016,1,15,12,45,984.0,72.0,1.65,18.5,684.0,645.01,499.27
2016,1,15,13,0,983.0,72.0,1.5,19.0,682.0,668.63,515.82
2016,1,15,13,15,979.0,71.5,1.45,19.0,671.5,686.62,529.65
2016,1,15,13,30,975.0,71.0,1.4,19.0,661.0,701.18,540.83
2016,1,15,13,45,967.5,71.0,1.35,19.0,642.5,710.54,548.13
2016,1,15,14,0,960.0,71.0,1.3,19.0,624.0,716.38,552.87
2016,1,15,14,15,950.5,69.5,1.35,19.0,597.5,715.73,553.9
2016,1,15,14,30,941.0,68.0,1.4,19.0,571.0,711.61,552.39
2016,1,15,14,45,924.5,67.5,1.45,19.0,536.5,700.58,546.08
2016,1,15,15,0,908.0,67.0,1.5,19.0,502.0,686.39,537.55
2016,1,15,15,15,888.0,64.5,1.35,18.5,462.0,664.58,522.48
2016,1,15,15,30,868.0,62.0,1.2,18.0,422.0,640.05,505.13
2016,1,15,15,45,837.5,60.0,1.1,18.0,376.5,611.5,483.71
2016,1,15,16,0,807.0,58.0,1.0,18.0,331.0,576.71,457.24
2016,1,15,16,15,764.5,54.0,0.9,17.5,282.0,530.87,422.53
2016,1,15,16,30,722.0,50.0,0.8,17.0,233.0,484.43,385.99
2016,1,15,16,45,653.0,44.5,0.7,16.5,183.0,421.82,335.3
2016,1,15,17,0,584.0,39.0,0.6,16.0,133.0,361.01,283.77
2016,1,15,17,15,463.5,30.0,0.65,15.5,87.5,274.81,209.47
2016,1,15,17,30,343.0,21.0,0.7,15.0,42.0,189.74,89.44
2016,1,15,17,45,171.5,10.5,0.75,15.0,21.0,78.65,0.0
2016,1,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.15,7.5,9.5,8.8,0.0
2016,1,16,8,0,0.0,19.0,1.2,8.0,19.0,17.63,8.98
2016,1,16,8,15,0.0,34.0,1.4,8.5,34.0,31.55,22.48
2016,1,16,8,30,0.0,49.0,1.6,9.0,49.0,44.91,34.95
2016,1,16,8,45,0.0,65.0,1.8,9.5,65.0,58.92,47.85
2016,1,16,9,0,0.0,81.0,2.0,10.0,81.0,72.78,60.38
2016,1,16,9,15,0.0,97.0,2.0,10.0,97.0,86.47,72.66
2016,1,16,9,30,0.0,113.0,2.0,10.0,113.0,100.56,81.18
2016,1,16,9,45,0.0,88.0,2.0,10.5,88.0,81.07,64.25
2016,1,16,10,0,0.0,63.0,2.0,11.0,63.0,58.6,44.83
2016,1,16,10,15,0.0,79.0,2.0,11.0,79.0,73.55,57.47
2016,1,16,10,30,0.0,95.0,2.0,11.0,95.0,88.15,69.68
2016,1,16,10,45,1.0,133.5,2.0,11.5,134.5,122.85,98.42
2016,1,16,11,0,2.0,172.0,2.0,12.0,174.0,157.57,126.69
2016,1,16,11,15,3.0,179.5,2.25,12.0,182.0,165.41,132.91
2016,1,16,11,30,4.0,187.0,2.5,12.0,190.0,173.35,139.3
2016,1,16,11,45,2.0,163.5,2.75,12.5,165.0,152.04,121.49
2016,1,16,12,0,0.0,140.0,3.0,13.0,140.0,130.0,103.12
2016,1,16,12,15,241.5,188.5,3.5,13.5,339.5,305.11,247.0
2016,1,16,12,30,483.0,237.0,4.0,14.0,539.0,497.08,399.26
2016,1,16,12,45,486.5,235.0,4.55,14.5,539.0,514.41,413.61
2016,1,16,13,0,490.0,233.0,5.1,15.0,539.0,530.25,427.46
2016,1,16,13,15,699.5,162.0,5.3,15.0,591.0,608.29,492.5
2016,1,16,13,30,909.0,91.0,5.5,15.0,643.0,681.86,553.92
2016,1,16,13,45,906.5,89.0,5.75,15.0,626.5,691.9,563.55
2016,1,16,14,0,904.0,87.0,6.0,15.0,610.0,698.68,570.84
2016,1,16,14,15,894.0,85.5,6.15,15.0,584.0,697.71,571.7
2016,1,16,14,30,884.0,84.0,6.3,15.0,558.0,697.15,572.72
2016,1,16,14,45,855.5,86.0,6.5,15.0,523.0,681.48,561.88
2016,1,16,15,0,827.0,88.0,6.7,15.0,488.0,662.84,548.52
2016,1,16,15,15,805.0,85.5,6.85,14.0,448.5,640.76,534.25
2016,1,16,15,30,783.0,83.0,7.0,13.0,409.0,616.13,517.45
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.0,572.76,483.46
2016,1,16,16,0,657.0,89.0,7.4,12.0,313.0,526.08,445.9
2016,1,16,16,15,608.5,82.0,7.35,11.0,266.0,476.62,405.71
2016,1,16,16,30,560.0,75.0,7.3,10.0,219.0,427.07,363.95
2016,1,16,16,45,474.5,66.5,7.25,9.5,170.5,356.26,301.89
2016,1,16,17,0,389.0,58.0,7.2,9.0,122.0,289.3,241.43
2016,1,16,17,15,279.5,42.5,6.9,8.0,80.5,208.45,167.54
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,127.96,69.27
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,47.14,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.5,0.7,2.0,33.5,10.55,0.0
2016,1,17,8,0,432.0,27.0,0.7,3.0,67.0,23.32,14.13
2016,1,17,8,15,530.5,35.0,0.85,3.5,114.5,29.07,20.77
2016,1,17,8,30,629.0,43.0,1.0,4.0,162.0,34.69,26.34
2016,1,17,8,45,687.0,48.5,1.2,5.0,212.0,37.79,29.34
2016,1,17,9,0,745.0,54.0,1.4,6.0,262.0,40.88,32.15
2016,1,17,9,15,781.0,57.5,1.5,6.5,310.0,42.19,33.29
2016,1,17,9,30,817.0,61.0,1.6,7.0,358.0,75.74,39.98
2016,1,17,9,45,838.5,65.0,1.7,7.5,401.0,125.98,68.36
2016,1,17,10,0,860.0,69.0,1.8,8.0,444.0,177.59,107.76
2016,1,17,10,15,877.0,71.0,1.9,8.5,482.0,232.41,154.95
2016,1,17,10,30,894.0,73.0,2.0,9.0,520.0,282.58,200.25
2016,1,17,10,45,902.5,76.0,2.1,9.5,550.5,331.18,244.96
2016,1,17,11,0,911.0,79.0,2.2,10.0,581.0,378.83,288.39
2016,1,17,11,15,919.0,80.0,2.25,10.0,604.5,423.35,328.95
2016,1,17,11,30,927.0,81.0,2.3,10.0,628.0,466.39,367.46
2016,1,17,11,45,927.5,83.5,2.35,10.5,643.0,505.74,401.47
2016,1,17,12,0,928.0,86.0,2.4,11.0,658.0,542.72,432.69
2016,1,17,12,15,930.0,86.5,2.45,11.0,665.0,576.09,461.17
2016,1,17,12,30,932.0,87.0,2.5,11.0,672.0,606.86,487.1
2016,1,17,12,45,789.0,132.5,2.55,11.5,627.5,595.39,478.24
2016,1,17,13,0,646.0,178.0,2.6,12.0,583.0,575.16,462.12
2016,1,17,13,15,680.0,163.0,2.7,12.0,584.0,598.48,482.14
2016,1,17,13,30,714.0,148.0,2.8,12.0,585.0,620.18,500.6
2016,1,17,13,45,564.5,190.5,2.9,12.0,530.0,574.45,464.83
2016,1,17,14,0,415.0,233.0,3.0,12.0,475.0,519.99,421.87
2016,1,17,14,15,648.0,158.5,3.05,12.0,517.5,617.12,501.98
2016,1,17,14,30,881.0,84.0,3.1,12.0,560.0,697.31,567.51
2016,1,17,14,45,862.0,83.5,3.15,12.0,526.5,685.24,558.95
2016,1,17,15,0,843.0,83.0,3.2,12.0,493.0,670.13,548.58
2016,1,17,15,15,477.0,133.0,3.05,11.5,361.0,476.57,394.77
2016,1,17,15,30,111.0,183.0,2.9,11.0,229.0,273.57,226.31
2016,1,17,15,45,104.5,164.5,2.75,11.0,204.5,250.23,207.99
2016,1,17,16,0,98.0,146.0,2.6,11.0,180.0,226.53,188.52
2016,1,17,16,15,91.5,125.5,2.25,10.5,153.5,200.0,166.57
2016,1,17,16,30,85.0,105.0,1.9,10.0,127.0,173.14,143.83
2016,1,17,16,45,72.5,84.0,1.6,9.5,100.0,141.98,116.82
2016,1,17,17,0,60.0,63.0,1.3,9.0,73.0,110.7,89.13
2016,1,17,17,15,32.0,43.5,1.3,8.5,48.5,66.63,50.11
2016,1,17,17,30,4.0,24.0,1.3,8.0,24.0,26.26,11.03
2016,1,17,17,45,2.0,12.0,1.35,7.5,12.0,12.25,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,176.0,15.5,2.2,3.0,32.0,12.36,0.0
2016,1,18,8,0,352.0,31.0,2.5,4.0,64.0,25.06,15.54
2016,1,18,8,15,454.5,41.0,2.45,4.5,110.5,31.92,23.2
2016,1,18,8,30,557.0,51.0,2.4,5.0,157.0,38.52,29.7
2016,1,18,8,45,619.0,57.5,2.4,5.5,206.5,41.81,32.93
2016,1,18,9,0,681.0,64.0,2.4,6.0,256.0,45.04,35.95
2016,1,18,9,15,721.5,69.0,2.35,6.5,304.0,51.77,42.04
2016,1,18,9,30,762.0,74.0,2.3,7.0,352.0,84.94,49.13
2016,1,18,9,45,789.5,78.0,2.3,8.0,395.5,132.98,76.2
2016,1,18,10,0,817.0,82.0,2.3,9.0,439.0,183.12,114.03
2016,1,18,10,15,836.5,84.5,2.2,9.5,477.5,232.22,156.07
2016,1,18,10,30,856.0,87.0,2.1,10.0,516.0,282.04,200.55
2016,1,18,10,45,870.0,89.0,2.05,10.5,548.0,330.26,244.24
2016,1,18,11,0,884.0,91.0,2.0,11.0,580.0,378.16,287.09
2016,1,18,11,15,894.0,92.5,1.95,11.0,604.5,423.49,327.59
2016,1,18,11,30,904.0,94.0,1.9,11.0,629.0,467.64,366.17
2016,1,18,11,45,914.5,93.0,1.85,11.5,646.5,509.93,401.56
2016,1,18,12,0,925.0,92.0,1.8,12.0,664.0,548.35,432.98
2016,1,18,12,15,927.5,92.5,1.7,12.0,671.5,582.08,460.51
2016,1,18,12,30,930.0,93.0,1.6,12.0,679.0,613.25,485.36
2016,1,18,12,45,931.5,92.5,1.55,12.5,678.5,640.17,505.87
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,664.19,523.74
2016,1,18,13,15,929.5,91.5,1.35,13.0,668.5,682.09,536.84
2016,1,18,13,30,926.0,91.0,1.2,13.0,659.0,696.72,547.2
2016,1,18,13,45,920.5,90.0,1.1,13.5,641.5,706.23,553.09
2016,1,18,14,0,915.0,89.0,1.0,14.0,624.0,712.38,556.41
2016,1,18,14,15,905.0,87.5,0.9,14.0,598.0,711.62,555.7
2016,1,18,14,30,895.0,86.0,0.8,14.0,572.0,711.28,555.14
2016,1,18,14,45,884.0,83.0,0.75,14.0,539.0,701.84,548.84
2016,1,18,15,0,873.0,80.0,0.7,14.0,506.0,689.17,540.27
2016,1,18,15,15,852.5,77.0,0.7,14.0,466.5,667.12,525.47
2016,1,18,15,30,832.0,74.0,0.7,14.0,427.0,642.34,508.49
2016,1,18,15,45,803.0,71.0,0.75,14.0,382.0,609.66,485.8
2016,1,18,16,0,774.0,68.0,0.8,14.0,337.0,575.04,460.94
2016,1,18,16,15,731.0,63.0,0.8,13.0,288.0,528.13,426.89
2016,1,18,16,30,688.0,58.0,0.8,12.0,239.0,480.6,390.75
2016,1,18,16,45,621.0,51.5,0.85,11.0,189.5,422.42,344.36
2016,1,18,17,0,554.0,45.0,0.9,10.0,140.0,362.63,294.07
2016,1,18,17,15,439.0,35.0,1.0,9.5,94.0,278.39,220.55
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,197.08,123.08
2016,1,18,17,45,162.0,12.5,1.25,8.5,24.0,78.13,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,137.5,17.5,3.3,6.5,30.5,13.86,0.0
2016,1,19,8,0,275.0,35.0,3.4,7.0,61.0,28.92,18.61
2016,1,19,8,15,377.5,47.0,3.5,7.0,106.0,37.45,27.89
2016,1,19,8,30,480.0,59.0,3.6,7.0,151.0,45.64,35.9
2016,1,19,8,45,545.0,67.0,3.75,7.5,199.5,49.83,39.96
2016,1,19,9,0,610.0,75.0,3.9,8.0,248.0,53.95,43.75
2016,1,19,9,15,653.0,81.0,4.1,9.0,294.5,56.26,45.67
2016,1,19,9,30,696.0,87.0,4.3,10.0,341.0,88.43,52.98
2016,1,19,9,45,379.5,136.5,4.55,11.0,277.5,137.68,96.4
2016,1,19,10,0,63.0,186.0,4.8,12.0,214.0,165.65,132.13
2016,1,19,10,15,193.0,198.0,5.15,12.5,293.0,203.04,157.5
2016,1,19,10,30,323.0,210.0,5.5,13.0,372.0,253.82,195.4
2016,1,19,10,45,318.0,227.5,5.9,14.0,395.5,285.68,222.76
2016,1,19,11,0,313.0,245.0,6.3,15.0,419.0,316.85,249.21
2016,1,19,11,15,208.0,261.0,6.35,15.5,378.5,309.46,245.84
2016,1,19,11,30,103.0,277.0,6.4,16.0,338.0,291.82,232.85
2016,1,19,11,45,59.5,251.5,6.5,16.5,287.0,256.47,204.53
2016,1,19,12,0,16.0,226.0,6.6,17.0,236.0,216.31,171.83
2016,1,19,12,15,16.0,228.5,6.5,17.0,238.5,220.03,174.83
2016,1,19,12,30,16.0,231.0,6.4,17.0,241.0,223.71,177.77
2016,1,19,12,45,179.5,255.0,6.35,17.5,368.5,349.27,280.01
2016,1,19,13,0,343.0,279.0,6.3,18.0,496.0,483.34,386.72
2016,1,19,13,15,365.5,269.0,6.2,18.0,497.5,498.89,399.51
2016,1,19,13,30,388.0,259.0,6.1,18.0,499.0,513.7,412.04
2016,1,19,13,45,611.0,184.0,6.0,18.0,549.5,604.27,486.58
2016,1,19,14,0,834.0,109.0,5.9,18.0,600.0,684.74,552.57
2016,1,19,14,15,705.5,138.0,5.8,18.0,541.0,638.14,515.51
2016,1,19,14,30,577.0,167.0,5.7,18.0,482.0,581.94,471.14
2016,1,19,14,45,431.5,188.5,5.6,18.0,416.5,508.69,412.69
2016,1,19,15,0,286.0,210.0,5.5,18.0,351.0,426.4,346.24
2016,1,19,15,15,491.5,157.5,5.15,18.0,376.5,516.14,421.05
2016,1,19,15,30,697.0,105.0,4.8,18.0,402.0,594.25,484.54
2016,1,19,15,45,661.5,100.0,4.45,18.0,358.5,557.49,454.88
2016,1,19,16,0,626.0,95.0,4.1,18.0,315.0,519.35,424.3
2016,1,19,16,15,579.0,88.0,3.6,17.0,268.5,471.07,386.46
2016,1,19,16,30,532.0,81.0,3.1,16.0,222.0,422.63,347.25
2016,1,19,16,45,465.5,70.0,2.7,15.5,175.5,359.65,294.47
2016,1,19,17,0,399.0,59.0,2.3,15.0,129.0,298.79,241.8
2016,1,19,17,15,292.5,44.5,2.15,14.5,86.5,219.19,172.41
2016,1,19,17,30,186.0,30.0,2.0,14.0,44.0,143.57,91.78
2016,1,19,17,45,93.0,15.0,1.95,14.0,22.0,52.57,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,117.0,18.5,2.65,4.5,30.0,14.66,0.0
2016,1,20,8,0,234.0,37.0,2.7,5.0,60.0,29.05,19.0
2016,1,20,8,15,333.5,51.0,2.6,5.5,104.5,39.26,29.73
2016,1,20,8,30,433.0,65.0,2.5,6.0,149.0,49.09,39.21
2016,1,20,8,45,504.5,73.5,2.45,6.5,197.5,55.54,45.35
2016,1,20,9,0,576.0,82.0,2.4,7.0,246.0,59.84,49.32
2016,1,20,9,15,620.0,88.5,2.25,7.5,293.0,62.29,51.44
2016,1,20,9,30,664.0,95.0,2.1,8.0,340.0,94.18,58.89
2016,1,20,9,45,334.5,124.0,1.95,8.5,248.0,124.14,87.39
2016,1,20,10,0,5.0,153.0,1.8,9.0,156.0,136.9,111.55
2016,1,20,10,15,21.0,179.5,1.55,9.5,190.5,163.58,132.6
2016,1,20,10,30,37.0,206.0,1.3,10.0,225.0,187.67,151.3
2016,1,20,10,45,37.0,219.5,1.05,10.5,239.0,203.04,163.23
2016,1,20,11,0,37.0,233.0,0.8,11.0,253.0,218.47,174.98
2016,1,20,11,15,44.5,246.0,0.8,11.5,272.0,236.43,188.8
2016,1,20,11,30,52.0,259.0,0.8,12.0,291.0,255.11,203.13
2016,1,20,11,45,42.0,256.0,0.8,12.5,282.5,252.43,200.61
2016,1,20,12,0,32.0,253.0,0.8,13.0,274.0,248.59,197.22
2016,1,20,12,15,45.5,268.5,1.2,13.5,298.0,273.06,216.91
2016,1,20,12,30,59.0,284.0,1.6,14.0,322.0,298.68,237.27
2016,1,20,12,45,36.5,254.5,2.0,14.5,278.0,261.73,208.07
2016,1,20,13,0,14.0,225.0,2.4,15.0,234.0,219.41,174.24
2016,1,20,13,15,16.0,227.5,2.6,15.0,237.5,224.19,178.43
2016,1,20,13,30,18.0,230.0,2.8,15.0,241.0,229.1,182.63
2016,1,20,13,45,16.5,222.0,3.05,15.0,232.0,221.56,176.85
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,213.88,170.97
2016,1,20,14,15,92.5,234.5,3.35,15.0,286.0,295.89,238.98
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,382.04,308.99
2016,1,20,14,45,228.5,233.5,3.45,15.0,351.5,402.21,326.63
2016,1,20,15,0,287.0,212.0,3.5,15.0,354.0,430.01,350.4
2016,1,20,15,15,489.0,160.0,3.35,14.5,379.5,518.63,424.66
2016,1,20,15,30,691.0,108.0,3.2,14.0,405.0,595.73,488.33
2016,1,20,15,45,650.0,104.5,3.1,14.0,360.5,557.1,457.82
2016,1,20,16,0,609.0,101.0,3.0,14.0,316.0,517.2,426.41
2016,1,20,16,15,561.0,93.0,2.7,13.5,269.5,467.4,386.68
2016,1,20,16,30,513.0,85.0,2.4,13.0,223.0,417.49,345.73
2016,1,20,16,45,438.0,74.5,2.15,13.0,176.0,349.84,288.57
2016,1,20,17,0,363.0,64.0,1.9,13.0,129.0,287.65,234.37
2016,1,20,17,15,261.5,48.0,1.75,12.5,86.5,209.59,166.27
2016,1,20,17,30,160.0,32.0,1.6,12.0,44.0,136.33,90.97
2016,1,20,17,45,80.0,16.0,1.45,11.5,22.0,48.42,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,16.5,3.75,11.5,32.0,13.19,0.0
2016,1,21,8,0,323.0,33.0,4.1,12.0,64.0,26.8,16.6
2016,1,21,8,15,425.0,43.0,4.45,12.5,110.0,33.53,23.84
2016,1,21,8,30,527.0,53.0,4.8,13.0,156.0,40.04,30.05
2016,1,21,8,45,595.5,59.0,5.15,13.5,205.5,42.8,32.72
2016,1,21,9,0,664.0,65.0,5.5,14.0,255.0,45.58,35.23
2016,1,21,9,15,706.0,70.0,5.9,14.0,303.5,47.46,36.9
2016,1,21,9,30,748.0,75.0,6.3,14.0,352.0,86.91,48.97
2016,1,21,9,45,780.0,78.0,6.7,14.5,397.0,134.06,75.5
2016,1,21,10,0,812.0,81.0,7.1,15.0,442.0,183.82,112.95
2016,1,21,10,15,832.0,84.0,7.4,15.0,481.0,233.5,155.78
2016,1,21,10,30,852.0,87.0,7.7,15.0,520.0,283.97,201.5
2016,1,21,10,45,863.5,90.0,8.0,15.0,551.5,332.48,246.61
2016,1,21,11,0,875.0,93.0,8.3,15.0,583.0,380.46,291.16
2016,1,21,11,15,884.0,94.5,8.4,15.0,607.0,425.36,332.63
2016,1,21,11,30,893.0,96.0,8.5,15.0,631.0,469.03,372.39
2016,1,21,11,45,897.5,97.0,8.65,15.0,647.0,508.69,408.28
2016,1,21,12,0,902.0,98.0,8.8,15.0,663.0,547.38,442.69
2016,1,21,12,15,529.0,203.5,8.75,14.5,536.0,476.32,387.39
2016,1,21,12,30,156.0,309.0,8.7,14.0,409.0,378.79,307.12
2016,1,21,12,45,527.0,205.0,8.65,14.0,541.5,514.62,421.84
2016,1,21,13,0,898.0,101.0,8.6,14.0,674.0,657.74,541.28
2016,1,21,13,15,895.0,100.5,8.35,14.0,665.0,677.51,557.69
2016,1,21,13,30,892.0,100.0,8.1,14.0,656.0,692.76,570.61
2016,1,21,13,45,888.5,98.0,7.9,14.0,639.0,702.88,579.48
2016,1,21,14,0,885.0,96.0,7.7,14.0,622.0,709.72,585.66
2016,1,21,14,15,876.5,94.0,7.55,14.0,597.0,709.86,586.6
2016,1,21,14,30,868.0,92.0,7.4,14.0,572.0,706.69,584.89
2016,1,21,14,45,854.5,90.0,7.25,14.0,540.0,696.85,577.86
2016,1,21,15,0,841.0,88.0,7.1,14.0,508.0,683.9,568.3
2016,1,21,15,15,822.5,85.0,7.05,13.5,469.5,663.5,553.99
2016,1,21,15,30,804.0,82.0,7.0,13.0,431.0,640.38,537.23
2016,1,21,15,45,784.5,76.5,6.95,13.0,388.0,611.3,514.35
2016,1,21,16,0,765.0,71.0,6.9,13.0,345.0,579.98,489.1
2016,1,21,16,15,725.5,66.0,6.5,12.5,296.5,535.08,452.16
2016,1,21,16,30,686.0,61.0,6.1,12.0,248.0,493.18,416.4
2016,1,21,16,45,636.5,53.0,5.75,11.5,199.5,438.67,368.93
2016,1,21,17,0,587.0,45.0,5.4,11.0,151.0,385.13,320.29
2016,1,21,17,15,477.5,35.5,5.05,10.0,103.5,301.96,245.35
2016,1,21,17,30,368.0,26.0,4.7,9.0,56.0,224.95,159.62
2016,1,21,17,45,184.0,13.0,4.35,8.5,28.0,89.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
