Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,30.52,20.61
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,36.56,26.7
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,42.41,32.22
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,44.61,34.22
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,46.84,36.09
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,62.26,49.56
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,100.79,79.12
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,112.7,88.58
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,124.65,97.98
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,139.4,109.53
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,154.36,121.16
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,204.97,160.47
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,262.84,205.41
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,325.05,253.4
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,399.25,311.55
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,480.24,375.52
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,578.26,453.5
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,612.17,481.91
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,643.51,508.1
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,670.63,529.94
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,694.75,549.17
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,713.29,564.85
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,728.58,577.98
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,737.63,585.97
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,746.83,593.92
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,746.86,594.71
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,743.51,593.13
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,732.01,585.53
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,717.37,575.66
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,696.11,560.04
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,672.12,542.35
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,636.58,515.08
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,602.75,488.59
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,557.16,452.87
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,510.96,415.8
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,447.39,363.91
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,385.56,312.07
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,306.13,244.83
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,231.99,179.09
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,115.61,57.7
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,13.01,2.43
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,26.69,17.6
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,34.62,25.32
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,39.93,30.39
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,42.31,32.57
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,44.72,34.62
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,48.03,37.46
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,99.77,50.9
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,152.92,85.14
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,212.94,133.15
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,266.91,180.76
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,321.19,230.16
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,373.17,277.5
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,424.36,323.42
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,472.62,366.68
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,519.38,407.74
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,562.39,444.18
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,603.05,477.78
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,639.76,508.24
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,673.76,535.96
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,702.52,558.3
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,728.12,577.79
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,748.27,593.81
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,764.96,606.51
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,776.4,615.18
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,784.25,621.36
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,785.29,622.18
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,782.74,620.53
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,773.79,614.56
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,761.46,606.24
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,741.19,591.96
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,722.84,579.66
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,691.16,556.43
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,657.16,531.03
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,612.5,497.64
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,566.69,462.21
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,507.0,414.59
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,448.03,365.51
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,371.83,301.47
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,296.28,234.06
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,148.39,84.85
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,13.38,3.33
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,27.49,18.85
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,32.4,23.96
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,40.73,31.89
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,42.19,33.33
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,43.76,34.74
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,71.31,59.82
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,126.77,89.66
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,154.49,97.8
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,215.16,138.43
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,269.32,187.41
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,323.66,237.85
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,376.24,286.88
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,428.22,334.6
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,476.87,378.53
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,523.9,419.91
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,567.3,457.35
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,608.27,491.81
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,644.72,522.57
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,678.35,550.45
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,707.52,573.62
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,733.42,593.83
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,754.11,610.72
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,771.32,623.8
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,782.35,632.29
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,789.73,638.21
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,791.68,640.22
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,790.02,639.7
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,780.83,633.96
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,768.25,625.8
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,748.55,612.96
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,725.84,597.8
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,699.85,578.9
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,666.57,554.11
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,623.13,520.58
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,578.41,485.33
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,520.78,437.34
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,463.66,387.87
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,385.48,320.28
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,317.72,257.25
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,202.43,127.78
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,76.09,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,9.53,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,18.55,7.53
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,27.96,19.49
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,32.51,24.2
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,36.98,28.54
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,39.52,30.89
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,42.04,33.09
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,49.3,39.59
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,108.5,57.37
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,163.05,93.79
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,218.91,139.14
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,273.65,187.93
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,328.56,238.09
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,381.31,286.06
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,433.24,332.43
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,482.84,376.22
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,530.86,417.59
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,573.87,453.37
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,613.97,485.87
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,651.08,515.73
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,685.44,542.82
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,715.12,565.25
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,741.7,584.96
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,762.52,600.48
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,779.85,612.28
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,792.24,621.01
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,801.01,627.32
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,802.16,628.39
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,799.64,627.08
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,788.29,619.68
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,773.63,610.1
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,758.73,600.54
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,736.09,585.34
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,704.33,562.94
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,670.18,538.6
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,625.8,507.05
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,580.16,473.41
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,520.48,427.01
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,461.39,378.93
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,387.44,317.66
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,313.73,252.45
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,200.86,132.68
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,74.14,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,10.48,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,19.23,8.5
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,29.08,20.42
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,34.33,25.8
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,39.4,30.74
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,46.77,37.52
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,50.24,40.55
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,59.0,40.03
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,109.71,59.79
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,162.26,95.75
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,216.16,140.13
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,268.87,187.07
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,322.11,235.47
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,373.43,282.33
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,427.41,330.34
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,474.68,372.51
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,520.57,412.54
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,562.54,447.7
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,602.31,480.1
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,638.02,509.49
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,671.13,536.4
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,699.27,558.02
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,724.37,576.93
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,743.96,592.54
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,760.23,605.17
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,732.24,584.17
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,698.26,558.23
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,739.42,592.89
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,779.76,624.47
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,767.4,615.95
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,751.82,605.49
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,730.07,590.08
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,705.45,572.53
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,671.39,547.84
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,639.06,523.4
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,592.99,488.44
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,546.09,451.76
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,483.62,401.45
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,422.45,350.3
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,342.82,283.29
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,267.89,216.93
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,148.25,100.9
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,11.44,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,19.59,9.12
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,28.95,20.13
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,33.77,25.06
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,42.16,32.97
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,45.3,35.84
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,48.39,38.51
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,59.33,38.55
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,111.1,59.66
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,163.77,96.02
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,218.43,141.52
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,277.54,194.93
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,331.75,245.56
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,383.87,294.09
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,435.39,341.35
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,483.53,385.53
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,530.15,427.47
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,574.1,465.54
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,616.07,501.04
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,652.67,532.26
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,686.53,560.66
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,716.21,584.31
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,742.75,605.04
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,763.48,621.6
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,780.74,634.62
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,792.17,643.28
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,799.96,649.3
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,802.3,652.55
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,801.03,653.21
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,790.52,645.74
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,776.67,635.89
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,756.98,621.23
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,739.32,608.19
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,708.71,585.32
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,675.69,560.44
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,632.05,526.54
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,587.1,490.96
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,529.12,442.98
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,471.55,393.52
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,399.71,331.53
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,327.96,266.53
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,221.5,157.34
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,94.95,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,13.34,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,22.82,12.17
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,33.47,24.45
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,39.34,30.43
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,45.03,35.93
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,46.28,37.07
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,52.53,42.64
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,65.56,42.93
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,117.0,64.87
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,168.84,100.62
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,222.98,145.17
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,276.63,193.22
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,335.12,246.13
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,387.01,293.58
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,438.37,339.85
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,486.18,382.22
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,532.5,422.29
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,575.17,458.47
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,615.47,491.89
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,651.94,521.3
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,685.75,547.99
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,714.64,570.46
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,740.48,590.23
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,760.58,605.93
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,777.26,618.09
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,789.07,625.8
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,797.35,631.02
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,798.4,631.76
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,795.88,630.04
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,787.09,623.88
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,774.91,615.38
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,759.89,605.61
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,737.01,589.98
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,705.9,567.03
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,672.4,542.11
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,628.53,510.76
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,583.4,476.97
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,525.19,431.71
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,471.93,388.2
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,395.11,324.11
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,322.68,260.18
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,217.06,156.06
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,89.14,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,19.06,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,21.69,11.55
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,28.43,19.78
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,32.95,24.38
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,37.39,28.65
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,39.05,30.14
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,40.75,31.56
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,56.43,32.5
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,116.26,61.28
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,175.68,115.19
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,219.71,162.3
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,258.89,193.91
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,304.55,232.18
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,344.83,269.08
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,380.63,301.04
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,448.68,356.62
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,537.44,430.15
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,581.56,467.87
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,623.06,502.65
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,660.49,534.28
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,695.16,563.18
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,725.25,587.21
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,752.24,608.47
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,773.57,624.89
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,791.4,638.49
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,804.43,647.56
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,813.81,654.01
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,816.17,657.65
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,814.82,658.7
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,807.76,654.57
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,797.11,647.86
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,778.42,635.75
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,756.56,621.22
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,728.04,600.5
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,696.9,577.58
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,655.73,547.09
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,613.15,514.01
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,563.4,472.17
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,508.75,425.4
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,434.87,361.84
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,364.43,297.76
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,259.45,192.39
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,138.13,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,12.39,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,19.5,10.17
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,27.31,18.84
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,31.43,22.99
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,35.49,26.83
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,37.24,28.4
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,39.02,29.88
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,63.04,36.49
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,116.83,60.74
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,171.03,99.05
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,226.39,145.12
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,280.53,193.6
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,334.75,242.94
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,387.37,290.21
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,439.06,335.6
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,487.6,378.6
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,534.5,419.28
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,577.26,454.88
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,617.05,487.19
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,653.53,517.1
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,687.28,544.38
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,716.2,566.52
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,742.0,585.94
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,762.49,601.17
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,779.55,613.67
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,791.5,622.55
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,799.89,628.99
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,801.18,630.13
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,798.87,628.84
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,789.66,621.76
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,777.09,612.44
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,757.76,599.52
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,735.46,584.5
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,710.96,566.86
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,678.85,543.42
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,635.85,513.01
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,591.52,479.65
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,536.65,436.74
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,482.02,392.14
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,407.41,331.12
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,336.28,269.52
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,240.59,177.65
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,116.25,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,13.34,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,19.61,10.49
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,30.08,21.3
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,34.97,26.14
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,39.75,30.61
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,41.69,32.33
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,43.65,33.96
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,63.26,35.55
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,115.87,60.12
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,175.28,103.15
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,230.22,148.65
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,284.0,196.3
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,338.01,244.7
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,390.11,291.25
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,441.41,336.1
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,490.14,377.66
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,537.37,416.76
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,580.34,451.48
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,621.06,483.46
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,657.5,512.56
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,691.22,539.08
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,720.28,560.65
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,746.16,579.51
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,767.21,594.46
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,784.83,606.95
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,796.26,614.25
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,804.1,619.18
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,805.77,621.11
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,803.84,620.71
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,795.56,614.79
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,783.89,606.67
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,764.66,594.23
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,742.4,579.62
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,716.45,562.54
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,682.99,539.78
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,640.84,511.74
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,597.32,480.77
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,539.42,437.49
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,481.99,392.45
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,411.37,334.81
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,340.85,273.86
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,238.29,178.34
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,131.65,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,14.3,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,20.89,11.5
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,31.96,22.59
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,36.28,26.85
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,40.54,30.8
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,42.45,32.46
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,44.39,34.02
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,66.72,36.24
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,120.37,61.8
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,180.41,105.12
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,235.93,150.77
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,290.54,198.83
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,345.3,247.65
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,397.98,293.95
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,449.85,338.52
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,498.71,379.83
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,545.96,418.61
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,588.91,452.9
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,629.09,484.01
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,665.85,512.76
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,699.86,538.84
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,728.53,559.81
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,753.96,577.99
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,774.2,592.23
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,790.99,603.95
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,801.5,611.54
2016,2,11,14,0,944.0,93.0,4.0,25.0,727.0,808.4,616.77
2016,2,11,14,15,935.5,91.5,3.85,25.0,701.0,809.36,617.56
2016,2,11,14,30,927.0,90.0,3.7,25.0,675.0,806.74,616.01
2016,2,11,14,45,914.5,88.5,3.6,25.0,640.5,797.6,610.25
2016,2,11,15,0,902.0,87.0,3.5,25.0,606.0,785.09,602.28
2016,2,11,15,15,885.0,84.5,3.25,24.5,565.5,770.0,593.06
2016,2,11,15,30,868.0,82.0,3.0,24.0,525.0,746.92,578.13
2016,2,11,15,45,842.0,79.5,2.75,23.5,477.5,714.54,556.45
2016,2,11,16,0,816.0,77.0,2.5,23.0,430.0,679.87,532.88
2016,2,11,16,15,783.0,73.0,2.35,22.0,379.0,636.71,504.05
2016,2,11,16,30,750.0,69.0,2.2,21.0,328.0,592.23,472.37
2016,2,11,16,45,698.0,63.5,2.1,20.0,274.0,533.1,428.38
2016,2,11,17,0,646.0,58.0,2.0,19.0,220.0,479.05,386.15
2016,2,11,17,15,566.5,50.0,2.1,18.0,167.5,404.03,325.74
2016,2,11,17,30,487.0,42.0,2.2,17.0,115.0,333.01,265.22
2016,2,11,17,45,344.5,29.5,2.3,16.5,70.5,231.31,172.97
