Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,19.91,5.72
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,38.61,27.06
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,46.68,34.93
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,55.67,43.14
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,62.55,49.24
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,67.23,53.21
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,60.88,47.37
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,90.95,49.57
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,147.65,83.17
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,201.83,123.75
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,254.97,167.77
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,317.1,220.9
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,372.55,270.22
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,428.11,319.11
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,481.39,364.68
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,534.36,408.88
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,584.44,450.4
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,632.92,489.69
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,677.57,525.43
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,720.13,558.94
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,757.6,587.8
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,792.22,612.46
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,823.11,633.22
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,850.86,651.63
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,872.0,666.41
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,889.54,678.73
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,902.16,687.89
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,911.02,694.56
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,913.67,698.18
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,912.54,699.33
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,903.36,693.55
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,890.65,685.45
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,871.27,673.83
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,848.64,659.96
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,819.17,639.86
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,786.94,617.71
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,745.6,588.78
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,708.5,562.61
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,654.89,523.9
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,600.87,484.15
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,530.99,430.52
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,463.17,375.62
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,370.3,297.22
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,291.0,223.57
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,139.57,14.16
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,13.37,3.21
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,27.28,18.31
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,32.46,23.48
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,41.03,31.37
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,43.59,33.64
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,46.11,35.74
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,47.7,36.9
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,91.64,47.14
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,147.26,80.17
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,211.42,130.04
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,269.42,179.42
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,328.07,230.59
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,384.88,280.8
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,441.48,329.85
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,495.23,374.71
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,547.66,416.92
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,597.66,455.97
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,645.88,492.36
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,688.89,524.08
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,729.16,552.96
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,766.28,580.09
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,800.53,603.4
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,828.79,621.16
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,853.71,636.62
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,873.79,650.11
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,890.33,661.35
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,900.79,669.15
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,907.56,674.71
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,908.85,676.81
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,906.47,676.67
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,896.57,671.65
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,883.18,664.45
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,862.41,651.93
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,844.85,641.72
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,770.85,592.08
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,700.73,544.52
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,699.18,546.08
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,689.37,540.87
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,632.26,500.07
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,579.27,460.82
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,507.33,407.43
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,438.07,353.0
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,344.93,276.35
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,259.64,200.47
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,126.75,26.95
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,19.37,8.12
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,37.24,26.88
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,55.89,44.03
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,73.92,60.26
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,90.71,74.96
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,106.94,88.75
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,107.17,88.38
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,130.59,90.89
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,160.5,103.98
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,202.89,131.52
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,255.01,172.26
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,320.32,225.19
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,374.87,272.25
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,429.58,318.51
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,485.96,364.72
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,537.17,405.8
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,585.1,444.4
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,631.48,480.99
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,673.95,513.05
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,714.2,542.81
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,749.76,569.55
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,782.61,593.21
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,810.09,611.65
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,834.41,627.93
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,854.01,641.71
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,870.26,653.34
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,878.73,658.82
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,883.64,662.06
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,883.4,662.69
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,885.74,665.29
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,868.8,655.1
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,848.66,642.9
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,826.22,629.88
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,804.92,617.66
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,770.2,594.9
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,733.45,570.55
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,687.65,540.0
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,640.73,507.94
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,580.13,463.1
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,520.14,417.47
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,446.1,360.51
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,373.16,301.96
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,282.61,226.7
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,200.46,154.63
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,99.2,29.05
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.72,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,23.71,11.96
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,41.01,29.96
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,59.87,47.29
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,78.14,63.78
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,95.48,79.09
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,112.25,93.54
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,125.11,104.11
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,148.7,110.4
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,168.59,127.91
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,181.67,142.39
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,156.15,121.76
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,126.68,97.92
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,170.97,133.13
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,215.94,168.52
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,162.11,125.31
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,105.14,79.47
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,123.53,93.91
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,141.99,108.26
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,145.58,110.79
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,149.26,113.43
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,136.34,103.17
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,123.22,92.76
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,123.32,92.67
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,123.42,92.57
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,129.64,97.5
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,135.89,102.48
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,133.18,100.22
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,130.45,97.97
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,177.2,134.93
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,225.17,172.59
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,218.18,167.38
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,211.19,162.25
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,519.73,411.84
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,782.2,612.51
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,748.89,587.93
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,713.49,563.1
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,642.07,511.58
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,566.56,455.11
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,508.69,411.39
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,452.35,367.56
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,386.86,315.21
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,324.15,263.26
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,245.19,196.29
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,172.95,132.55
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,79.06,27.73
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.81,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,19.03,8.85
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,34.0,23.64
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,53.43,41.16
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,72.55,58.19
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,91.06,74.37
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,109.36,90.02
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,82.92,66.75
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,51.14,36.97
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,77.76,58.83
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,103.12,79.39
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,119.25,92.08
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,135.45,104.7
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,141.26,109.08
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,147.04,113.45
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,157.28,121.14
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,167.76,129.0
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,173.89,133.67
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,180.12,138.44
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,316.32,245.52
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,459.68,355.37
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,453.51,350.08
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,445.57,343.72
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,460.9,354.98
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,476.43,366.31
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,454.76,349.84
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,431.62,332.26
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,419.9,323.72
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,407.54,314.68
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,374.31,289.62
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,340.2,263.71
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,303.61,235.81
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,256.15,199.16
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,151.16,116.75
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,50.26,35.45
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,72.18,53.48
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,94.8,72.09
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,49.75,35.5
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,16.23,8.55
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,28.79,18.3
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,124.9,92.84
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,227.03,170.22
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,251.29,190.59
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,272.19,208.06
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,294.18,225.4
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,308.09,235.99
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,348.01,265.83
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,387.32,295.02
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,455.41,346.78
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,536.63,407.92
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,584.52,443.19
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,637.73,481.95
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,663.22,500.89
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,686.85,518.3
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,675.94,508.69
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,656.59,493.09
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,718.4,539.15
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,777.55,582.23
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,789.79,590.75
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,799.61,597.92
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,836.72,626.19
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,862.25,643.44
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,845.05,631.08
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,829.47,620.33
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,806.72,605.99
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,781.31,589.91
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,747.42,568.23
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,711.53,545.0
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,664.86,513.61
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,617.25,480.37
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,558.54,438.35
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,496.91,392.98
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,424.22,338.15
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,355.28,283.81
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,268.07,212.25
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,188.71,144.34
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,87.54,40.98
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.85,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,6.01,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,8.33,1.7
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.65,3.76
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.98,5.8
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,24.13,15.53
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,35.3,23.81
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,40.43,27.97
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,45.57,32.1
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,47.45,33.46
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,49.34,34.82
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,33.04,21.42
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,16.75,8.06
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,30.26,19.02
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,43.8,29.88
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,45.22,31.04
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,46.63,32.21
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,56.45,40.09
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,66.28,47.96
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,177.6,136.52
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,289.84,223.45
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,339.33,261.36
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,388.5,298.93
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,253.4,195.58
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,113.24,85.35
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,103.84,77.91
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,94.4,70.32
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,139.43,106.3
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,185.48,142.77
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,120.48,91.5
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,56.83,40.55
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,87.18,65.35
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,118.86,91.22
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,110.79,84.93
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,102.71,78.66
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,65.14,48.32
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,28.78,18.42
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,24.59,14.99
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,20.4,11.52
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,16.22,8.04
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,12.04,4.5
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,8.33,1.29
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.62,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.31,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.63,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,15.3,7.0
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,25.99,17.25
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,39.49,29.61
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,52.84,41.67
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,66.2,53.52
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,79.44,65.01
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,51.6,38.17
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,22.28,13.23
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,53.49,39.42
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,84.72,65.27
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,184.3,143.2
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,297.58,231.27
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,181.87,141.7
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,44.71,31.36
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,92.29,70.23
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,138.85,107.6
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,140.73,108.93
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,142.64,110.36
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,106.6,81.09
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,70.03,51.37
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,180.44,140.14
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,291.81,227.76
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,274.25,213.84
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,256.18,199.7
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,240.32,187.33
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,224.16,174.71
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,187.4,145.66
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,150.32,116.15
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,144.38,111.54
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,138.41,106.87
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,130.86,101.0
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,123.28,95.1
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,136.75,106.43
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,150.7,118.23
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,181.22,143.76
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,213.02,170.28
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,137.55,109.13
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,65.13,49.18
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,55.79,41.53
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,46.46,33.76
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,37.61,26.36
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,28.76,18.82
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,20.39,11.54
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,12.04,4.24
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,6.01,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.77,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,9.27,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,28.24,17.83
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,46.43,34.99
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,64.31,51.25
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,82.77,67.68
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,100.78,83.48
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,118.34,98.57
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,92.81,72.0
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,61.4,45.97
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,103.64,80.62
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,144.2,113.12
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,165.4,129.38
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,187.26,146.09
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,104.24,79.48
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,14.89,6.62
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,16.76,8.12
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,18.63,9.6
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,34.49,22.51
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,50.37,35.37
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,311.77,244.34
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,587.31,450.16
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,526.61,402.39
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,454.92,347.12
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,488.54,372.7
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,520.7,396.61
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,526.18,400.6
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,531.07,404.33
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,516.86,393.9
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,501.51,382.75
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,325.11,251.11
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,151.84,116.02
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,146.33,112.17
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,140.82,108.02
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,191.56,148.88
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,244.4,190.92
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,182.23,142.06
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,120.75,93.03
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,207.97,165.68
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,302.64,242.37
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,266.36,213.91
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,219.33,176.89
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,181.74,146.61
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,144.29,115.59
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,102.2,79.84
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,60.49,43.97
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,27.93,12.58
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,8.58,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,15.1,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,28.38,18.33
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,41.98,31.33
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,49.36,38.32
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,54.66,43.16
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,57.93,45.99
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,61.05,48.54
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,75.25,46.4
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,128.65,72.28
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,180.79,109.32
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,235.49,154.3
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,289.02,200.58
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,344.46,248.87
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,367.53,276.79
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,366.11,280.32
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,305.36,234.78
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,238.9,183.45
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,378.33,290.9
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,537.2,408.58
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,629.02,477.98
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,737.02,558.09
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,694.41,522.87
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,628.78,471.13
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,742.58,558.92
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,854.95,638.8
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,874.13,650.82
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,889.92,661.57
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,899.36,668.72
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,905.27,673.72
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,905.64,674.27
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,902.49,672.68
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,891.07,666.23
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,883.13,662.34
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,701.76,536.89
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,503.57,388.79
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,658.22,510.99
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,775.16,597.04
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,732.3,567.58
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,691.69,540.71
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,639.5,505.09
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,586.97,467.99
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,516.68,415.59
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,448.81,362.51
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,363.13,291.93
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,283.8,223.03
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,144.94,91.46
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,9.05,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,14.96,0.0
2016,3,13,7,15,267.5,34.5,3.75,14.5,71.0,27.41,17.57
2016,3,13,7,30,407.0,50.0,3.7,15.0,116.0,38.88,28.5
2016,3,13,7,45,507.5,58.5,3.7,15.5,173.0,43.36,32.86
2016,3,13,8,0,608.0,67.0,3.7,16.0,230.0,47.73,36.84
2016,3,13,8,15,663.0,73.5,3.8,17.0,288.5,50.19,38.87
2016,3,13,8,30,718.0,80.0,3.9,18.0,347.0,52.54,40.68
2016,3,13,8,45,769.5,81.0,4.0,19.0,407.5,78.04,45.19
2016,3,13,9,0,821.0,82.0,4.1,20.0,468.0,130.07,69.5
2016,3,13,9,15,846.0,85.5,4.25,20.5,521.5,185.95,109.66
2016,3,13,9,30,871.0,89.0,4.4,21.0,575.0,244.16,157.68
2016,3,13,9,45,895.0,89.5,4.6,22.0,625.0,307.66,211.93
2016,3,13,10,0,919.0,90.0,4.8,23.0,675.0,366.46,262.76
2016,3,13,10,15,931.5,92.0,4.95,23.5,716.0,423.48,312.28
2016,3,13,10,30,944.0,94.0,5.1,24.0,757.0,480.27,360.48
2016,3,13,10,45,954.0,94.5,5.25,24.5,791.5,534.11,405.22
2016,3,13,11,0,964.0,95.0,5.4,25.0,826.0,586.94,447.95
2016,3,13,11,15,969.5,96.0,5.5,25.0,851.5,636.41,487.87
2016,3,13,11,30,975.0,97.0,5.6,25.0,877.0,683.99,525.53
2016,3,13,11,45,978.0,98.0,5.75,25.5,893.0,727.87,558.8
2016,3,13,12,0,981.0,99.0,5.9,26.0,909.0,769.27,589.53
2016,3,13,12,15,981.5,99.5,5.95,26.0,916.0,805.74,615.38
2016,3,13,12,30,982.0,100.0,6.0,26.0,923.0,839.23,639.08
2016,3,13,12,45,980.0,100.0,6.05,26.5,921.0,867.14,657.53
