Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,0,978.0,100.0,6.1,27.0,919.0,891.66,673.6
2016,3,13,13,15,974.5,99.5,6.05,27.0,907.5,910.95,686.95
2016,3,13,13,30,971.0,99.0,6.0,27.0,896.0,926.6,697.88
2016,3,13,13,45,963.5,99.0,6.0,27.0,875.0,935.67,704.64
2016,3,13,14,0,956.0,99.0,6.0,27.0,854.0,940.97,708.99
2016,3,13,14,15,948.0,98.0,5.85,27.0,825.5,941.03,709.05
2016,3,13,14,30,940.0,97.0,5.7,27.0,797.0,937.38,706.71
2016,3,13,14,45,927.0,96.5,5.55,27.0,760.0,926.27,699.36
2016,3,13,15,0,914.0,96.0,5.4,27.0,723.0,911.69,689.8
2016,3,13,15,15,899.5,93.5,5.05,26.5,680.0,890.26,675.76
2016,3,13,15,30,885.0,91.0,4.7,26.0,637.0,865.69,659.55
2016,3,13,15,45,863.5,89.0,4.4,26.0,587.5,839.61,641.59
2016,3,13,16,0,842.0,87.0,4.1,26.0,538.0,804.46,617.66
2016,3,13,16,15,815.5,83.5,3.6,25.0,484.0,761.36,589.44
2016,3,13,16,30,789.0,80.0,3.1,24.0,430.0,716.63,559.46
2016,3,13,16,45,749.0,75.5,2.7,23.5,373.0,659.47,519.04
2016,3,13,17,0,709.0,71.0,2.3,23.0,316.0,606.13,480.46
2016,3,13,17,15,651.5,64.5,2.15,22.0,258.5,535.77,428.4
2016,3,13,17,30,594.0,58.0,2.0,21.0,201.0,467.78,375.39
2016,3,13,17,45,498.0,48.5,1.9,20.0,146.5,376.53,301.41
2016,3,13,18,0,402.0,39.0,1.8,19.0,92.0,292.33,229.37
2016,3,13,18,15,236.0,24.5,1.75,18.5,51.5,173.66,113.2
2016,3,13,18,30,70.0,10.0,1.7,18.0,11.0,40.77,0.0
2016,3,13,18,45,35.0,5.0,1.7,18.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,114.0,9.5,3.2,14.0,16.0,9.05,0.0
2016,3,14,7,0,228.0,19.0,3.4,15.0,32.0,15.12,0.39
2016,3,14,7,15,372.5,31.0,3.5,15.5,80.5,24.01,14.76
2016,3,14,7,30,517.0,43.0,3.6,16.0,129.0,32.41,22.78
2016,3,14,7,45,595.5,51.0,3.75,17.0,186.5,36.88,26.96
2016,3,14,8,0,674.0,59.0,3.9,18.0,244.0,45.18,34.29
2016,3,14,8,15,723.0,64.5,3.75,18.5,303.0,47.51,36.27
2016,3,14,8,30,772.0,70.0,3.6,19.0,362.0,49.79,38.1
2016,3,14,8,45,804.5,74.5,3.45,20.0,418.5,77.37,41.88
2016,3,14,9,0,837.0,79.0,3.3,21.0,475.0,132.75,70.09
2016,3,14,9,15,860.5,82.0,3.35,22.0,528.5,189.02,110.74
2016,3,14,9,30,884.0,85.0,3.4,23.0,582.0,253.72,163.48
2016,3,14,9,45,900.0,88.0,3.45,24.0,630.0,311.67,213.03
2016,3,14,10,0,916.0,91.0,3.5,25.0,678.0,370.29,263.06
2016,3,14,10,15,928.0,93.0,3.75,25.5,719.0,427.01,311.53
2016,3,14,10,30,940.0,95.0,4.0,26.0,760.0,483.44,358.63
2016,3,14,10,45,948.5,97.0,4.3,27.0,794.0,537.68,402.13
2016,3,14,11,0,957.0,99.0,4.6,28.0,828.0,590.8,443.52
2016,3,14,11,15,963.0,100.0,4.6,28.0,853.5,640.27,482.16
2016,3,14,11,30,969.0,101.0,4.6,28.0,879.0,687.91,518.53
2016,3,14,11,45,972.0,102.0,4.6,28.5,896.0,731.56,550.12
2016,3,14,12,0,975.0,103.0,4.6,29.0,913.0,772.75,579.06
2016,3,14,12,15,976.5,103.5,4.6,29.0,920.5,809.75,604.18
2016,3,14,12,30,978.0,104.0,4.6,29.0,928.0,843.84,627.21
2016,3,14,12,45,976.5,104.0,4.65,29.5,926.0,872.03,645.19
2016,3,14,13,0,975.0,104.0,4.7,30.0,924.0,896.86,660.9
2016,3,14,13,15,972.0,103.5,4.7,30.0,913.0,916.5,674.19
2016,3,14,13,30,969.0,103.0,4.7,30.0,902.0,932.53,685.2
2016,3,14,13,45,963.0,103.0,4.7,30.0,881.5,942.84,692.54
2016,3,14,14,0,957.0,103.0,4.7,30.0,861.0,949.41,697.56
2016,3,14,14,15,949.0,101.5,4.55,29.5,832.5,948.93,698.61
2016,3,14,14,30,941.0,100.0,4.4,29.0,804.0,944.7,697.48
2016,3,14,14,45,924.0,101.5,4.3,29.0,765.5,932.2,689.82
2016,3,14,15,0,907.0,103.0,4.2,29.0,727.0,916.33,680.07
2016,3,14,15,15,892.0,100.5,3.95,28.5,683.5,894.53,667.03
2016,3,14,15,30,877.0,98.0,3.7,28.0,640.0,876.43,656.56
2016,3,14,15,45,855.0,95.5,3.5,28.0,590.0,842.8,634.4
2016,3,14,16,0,833.0,93.0,3.3,28.0,540.0,806.71,610.56
2016,3,14,16,15,806.0,89.0,3.05,27.0,486.0,762.72,583.09
2016,3,14,16,30,779.0,85.0,2.8,26.0,432.0,717.1,553.92
2016,3,14,16,45,740.0,79.5,2.6,25.5,375.0,659.61,514.58
2016,3,14,17,0,701.0,74.0,2.4,25.0,318.0,606.22,477.2
2016,3,14,17,15,643.0,67.5,2.35,24.0,260.5,535.6,425.66
2016,3,14,17,30,585.0,61.0,2.3,23.0,203.0,467.35,373.12
2016,3,14,17,45,492.5,50.5,2.25,22.0,148.5,376.96,300.36
2016,3,14,18,0,400.0,40.0,2.2,21.0,94.0,293.35,229.34
2016,3,14,18,15,240.5,25.0,2.25,20.5,53.0,178.0,118.48
2016,3,14,18,30,81.0,10.0,2.3,20.0,12.0,45.85,0.0
2016,3,14,18,45,40.5,5.0,2.35,20.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,6,45,63.5,11.5,3.75,16.5,15.0,10.96,0.0
2016,3,15,7,0,127.0,23.0,3.9,17.0,30.0,18.11,3.74
2016,3,15,7,15,253.0,40.0,3.9,17.5,75.5,30.96,20.59
2016,3,15,7,30,379.0,57.0,3.9,18.0,121.0,43.26,32.04
2016,3,15,7,45,475.0,66.0,3.95,19.0,177.5,49.39,37.68
2016,3,15,8,0,571.0,75.0,4.0,20.0,234.0,53.83,41.55
2016,3,15,8,15,624.0,82.5,3.9,20.5,291.5,56.73,43.97
2016,3,15,8,30,677.0,90.0,3.8,21.0,349.0,59.48,46.16
2016,3,15,8,45,722.5,93.0,3.75,22.0,406.0,86.74,49.3
2016,3,15,9,0,768.0,96.0,3.7,23.0,463.0,143.59,80.45
2016,3,15,9,15,793.0,100.0,3.7,23.5,515.5,197.02,119.37
2016,3,15,9,30,818.0,104.0,3.7,24.0,568.0,252.86,165.08
2016,3,15,9,45,841.0,105.0,3.7,25.0,616.0,307.83,211.62
2016,3,15,10,0,864.0,106.0,3.7,26.0,664.0,364.41,259.38
2016,3,15,10,15,877.0,108.5,3.75,26.5,704.5,419.82,306.15
2016,3,15,10,30,890.0,111.0,3.8,27.0,745.0,479.4,354.69
2016,3,15,10,45,901.0,112.0,3.9,27.5,778.5,531.69,396.67
2016,3,15,11,0,912.0,113.0,4.0,28.0,812.0,583.17,436.84
2016,3,15,11,15,918.0,114.0,4.05,28.5,837.0,630.74,472.94
2016,3,15,11,30,924.0,115.0,4.1,29.0,862.0,676.59,506.81
2016,3,15,11,45,920.0,120.5,4.2,29.5,876.0,717.99,536.68
2016,3,15,12,0,916.0,126.0,4.3,30.0,890.0,756.63,563.93
2016,3,15,12,15,917.0,126.5,4.35,30.0,897.5,791.49,588.27
2016,3,15,12,30,918.0,127.0,4.4,30.0,905.0,823.61,610.11
2016,3,15,12,45,916.5,127.5,4.5,30.0,903.0,850.87,628.85
2016,3,15,13,0,915.0,128.0,4.6,30.0,901.0,875.0,645.55
2016,3,15,13,15,912.0,127.5,4.55,30.0,890.0,893.68,658.05
2016,3,15,13,30,909.0,127.0,4.5,30.0,879.0,908.97,668.38
2016,3,15,13,45,685.0,224.0,4.5,30.0,783.5,837.71,620.02
2016,3,15,14,0,461.0,321.0,4.5,30.0,688.0,747.91,553.65
2016,3,15,14,15,672.5,220.5,4.4,30.0,736.0,843.04,625.76
2016,3,15,14,30,884.0,120.0,4.3,30.0,784.0,918.81,677.45
2016,3,15,14,45,740.5,169.0,4.2,30.0,708.0,857.26,636.04
2016,3,15,15,0,597.0,218.0,4.1,30.0,632.0,778.21,581.55
2016,3,15,15,15,572.0,210.0,3.85,29.5,587.0,745.73,560.69
2016,3,15,15,30,547.0,202.0,3.6,29.0,542.0,711.35,538.03
2016,3,15,15,45,441.0,212.5,3.35,29.0,472.5,627.95,477.44
2016,3,15,16,0,335.0,223.0,3.1,29.0,403.0,534.82,409.18
2016,3,15,16,15,238.0,209.0,2.8,28.0,330.5,437.24,337.89
2016,3,15,16,30,141.0,195.0,2.5,27.0,258.0,331.43,258.15
2016,3,15,16,45,131.0,171.5,2.25,26.5,224.0,295.99,232.16
2016,3,15,17,0,121.0,148.0,2.0,26.0,190.0,260.49,205.26
2016,3,15,17,15,109.0,122.5,2.0,25.0,155.5,220.92,174.96
2016,3,15,17,30,97.0,97.0,2.0,24.0,121.0,181.33,143.54
2016,3,15,17,45,75.5,73.0,2.0,23.0,88.5,138.25,108.0
2016,3,15,18,0,54.0,49.0,2.0,22.0,56.0,95.6,71.87
2016,3,15,18,15,27.0,28.0,2.15,21.5,31.5,46.8,27.9
2016,3,15,18,30,0.0,7.0,2.3,21.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.5,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,44.0,11.5,1.85,13.5,14.0,10.96,0.0
2016,3,16,7,0,88.0,23.0,2.0,14.0,28.0,19.15,6.13
2016,3,16,7,15,164.5,43.0,2.15,14.5,66.5,34.91,24.41
2016,3,16,7,30,241.0,63.0,2.3,15.0,105.0,47.64,36.36
2016,3,16,7,45,297.0,78.5,2.45,15.5,149.5,57.89,45.77
2016,3,16,8,0,353.0,94.0,2.6,16.0,194.0,67.61,54.43
2016,3,16,8,15,296.0,124.5,2.9,17.0,221.0,93.0,76.4
2016,3,16,8,30,239.0,155.0,3.2,18.0,248.0,112.3,92.61
2016,3,16,8,45,268.5,176.5,3.55,19.0,295.0,139.98,103.56
2016,3,16,9,0,298.0,198.0,3.9,20.0,342.0,178.26,128.19
2016,3,16,9,15,404.0,195.0,4.1,20.5,412.5,208.04,146.19
2016,3,16,9,30,510.0,192.0,4.3,21.0,483.0,255.56,181.05
2016,3,16,9,45,679.0,151.0,4.55,21.5,572.0,300.11,214.14
2016,3,16,10,0,848.0,110.0,4.8,22.0,661.0,366.27,266.71
2016,3,16,10,15,860.5,112.5,4.7,22.5,700.5,420.7,313.44
2016,3,16,10,30,873.0,115.0,4.6,23.0,740.0,475.1,358.86
2016,3,16,10,45,879.5,118.0,4.5,23.5,771.5,530.15,403.27
2016,3,16,11,0,886.0,121.0,4.4,24.0,803.0,579.98,442.4
2016,3,16,11,15,891.5,122.0,4.2,24.0,827.5,626.16,478.44
2016,3,16,11,30,897.0,123.0,4.0,24.0,852.0,670.64,512.23
2016,3,16,11,45,894.0,127.5,3.8,24.5,866.0,710.73,540.76
2016,3,16,12,0,891.0,132.0,3.6,25.0,880.0,748.18,566.52
2016,3,16,12,15,892.0,133.0,3.4,25.0,886.5,782.67,589.92
2016,3,16,12,30,893.0,134.0,3.2,25.0,893.0,814.5,610.53
2016,3,16,12,45,883.5,138.5,3.05,25.5,889.0,838.5,624.62
2016,3,16,13,0,874.0,143.0,2.9,26.0,885.0,863.48,639.25
2016,3,16,13,15,870.5,142.5,2.75,26.0,874.0,881.71,650.47
2016,3,16,13,30,867.0,142.0,2.6,26.0,863.0,896.62,659.49
2016,3,16,13,45,854.0,144.5,2.5,26.0,841.5,903.0,663.3
2016,3,16,14,0,841.0,147.0,2.4,26.0,820.0,905.86,664.96
2016,3,16,14,15,832.0,145.5,2.3,26.0,792.5,904.62,664.07
2016,3,16,14,30,823.0,144.0,2.2,26.0,765.0,899.99,661.09
2016,3,16,14,45,781.0,156.5,2.15,26.0,723.5,881.99,649.92
2016,3,16,15,0,739.0,169.0,2.1,26.0,682.0,857.76,634.81
2016,3,16,15,15,543.5,217.5,2.0,26.0,583.0,730.94,547.36
2016,3,16,15,30,348.0,266.0,1.9,26.0,484.0,600.51,453.51
2016,3,16,15,45,488.0,212.5,1.85,26.0,491.5,668.98,507.14
2016,3,16,16,0,628.0,159.0,1.8,26.0,499.0,721.89,547.79
2016,3,16,16,15,595.0,151.0,1.65,25.5,447.5,668.67,511.27
2016,3,16,16,30,562.0,143.0,1.5,25.0,396.0,620.25,478.2
2016,3,16,16,45,497.5,137.5,1.35,24.5,340.0,551.33,428.94
2016,3,16,17,0,433.0,132.0,1.2,24.0,284.0,484.89,380.22
2016,3,16,17,15,374.0,116.0,1.1,23.0,231.0,412.78,326.81
2016,3,16,17,30,315.0,100.0,1.0,22.0,178.0,334.03,266.19
2016,3,16,17,45,225.0,79.0,0.95,21.5,127.5,245.44,194.62
2016,3,16,18,0,135.0,58.0,0.9,21.0,77.0,164.13,126.79
2016,3,16,18,15,72.0,32.5,0.95,20.5,42.0,95.27,63.68
2016,3,16,18,30,9.0,7.0,1.0,20.0,7.0,10.74,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,3.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,1.0,1.25,18.5,1.0,0.95,0.0
2016,3,17,7,0,0.0,2.0,1.4,19.0,2.0,1.85,0.0
2016,3,17,7,15,0.0,4.5,1.4,19.0,4.5,4.16,0.0
2016,3,17,7,30,0.0,7.0,1.4,19.0,7.0,6.48,0.01
2016,3,17,7,45,0.0,10.5,1.45,19.5,10.5,9.72,2.92
2016,3,17,8,0,0.0,14.0,1.5,20.0,14.0,12.97,5.79
2016,3,17,8,15,0.0,18.0,1.45,20.5,18.0,16.69,9.03
2016,3,17,8,30,0.0,22.0,1.4,21.0,22.0,20.41,12.22
2016,3,17,8,45,0.0,25.5,1.35,21.5,25.5,23.67,14.07
2016,3,17,9,0,0.0,29.0,1.3,22.0,29.0,26.94,16.66
2016,3,17,9,15,0.0,32.0,1.3,22.0,32.0,29.74,18.89
2016,3,17,9,30,0.0,35.0,1.3,22.0,35.0,32.54,21.11
2016,3,17,9,45,0.0,67.5,1.3,22.5,67.5,62.87,45.59
2016,3,17,10,0,0.0,100.0,1.3,23.0,100.0,93.09,69.51
2016,3,17,10,15,1.0,134.5,1.3,23.0,135.5,124.66,94.23
2016,3,17,10,30,2.0,169.0,1.3,23.0,171.0,156.26,118.66
2016,3,17,10,45,29.0,259.5,1.35,23.5,282.5,245.57,186.62
2016,3,17,11,0,56.0,350.0,1.4,24.0,394.0,340.17,256.34
2016,3,17,11,15,47.5,350.0,1.4,24.0,388.0,341.27,256.47
2016,3,17,11,30,39.0,350.0,1.4,24.0,382.0,341.26,256.22
2016,3,17,11,45,127.0,388.5,1.45,24.0,495.0,437.76,327.88
2016,3,17,12,0,215.0,427.0,1.5,24.0,608.0,543.31,403.82
2016,3,17,12,15,162.0,427.5,1.55,24.0,565.0,517.6,384.35
2016,3,17,12,30,109.0,428.0,1.6,24.0,522.0,485.28,360.81
2016,3,17,12,45,66.0,376.0,1.65,24.0,433.0,408.85,305.82
2016,3,17,13,0,23.0,324.0,1.7,24.0,344.0,323.58,243.1
2016,3,17,13,15,37.5,351.5,1.7,24.0,383.0,370.36,278.36
2016,3,17,13,30,52.0,379.0,1.7,24.0,422.0,413.76,310.24
2016,3,17,13,45,54.0,368.5,1.7,24.0,412.5,409.02,306.97
2016,3,17,14,0,56.0,358.0,1.7,24.0,403.0,403.92,303.77
2016,3,17,14,15,161.5,361.0,1.65,24.0,484.5,515.05,387.37
2016,3,17,14,30,267.0,364.0,1.6,24.0,566.0,628.27,469.14
2016,3,17,14,45,268.5,345.5,1.55,24.0,540.5,614.53,459.46
2016,3,17,15,0,270.0,327.0,1.5,24.0,515.0,599.21,449.77
2016,3,17,15,15,373.5,278.5,1.5,24.0,522.0,638.24,481.5
2016,3,17,15,30,477.0,230.0,1.5,24.0,529.0,685.25,517.83
2016,3,17,15,45,412.5,226.0,1.5,24.0,471.0,621.42,472.83
2016,3,17,16,0,348.0,222.0,1.5,24.0,413.0,546.19,419.9
2016,3,17,16,15,425.0,182.5,1.5,24.0,392.0,570.26,441.03
2016,3,17,16,30,502.0,143.0,1.5,24.0,371.0,575.19,447.66
2016,3,17,16,45,522.0,123.0,1.5,24.0,333.0,553.41,433.32
2016,3,17,17,0,542.0,103.0,1.5,24.0,295.0,532.82,419.3
2016,3,17,17,15,483.0,92.0,1.35,23.0,241.5,457.47,363.27
2016,3,17,17,30,424.0,81.0,1.2,22.0,188.0,390.03,311.18
2016,3,17,17,45,340.5,66.0,1.1,21.5,138.0,306.71,243.83
2016,3,17,18,0,257.0,51.0,1.0,21.0,88.0,230.22,179.45
2016,3,17,18,15,128.5,31.5,1.05,20.5,50.0,121.08,83.61
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,14.0,0.85,18.5,17.5,13.34,0.0
2016,3,18,7,0,95.0,28.0,0.9,19.0,35.0,23.09,10.84
2016,3,18,7,15,195.5,48.5,1.0,19.0,79.5,37.41,26.28
2016,3,18,7,30,296.0,69.0,1.1,19.0,124.0,52.17,39.79
2016,3,18,7,45,373.5,83.0,1.25,19.5,176.5,61.17,47.92
2016,3,18,8,0,451.0,97.0,1.4,20.0,229.0,69.73,55.38
2016,3,18,8,15,225.5,82.0,1.45,20.0,148.0,56.1,43.49
2016,3,18,8,30,0.0,67.0,1.5,20.0,67.0,62.33,48.78
2016,3,18,8,45,0.0,72.0,1.6,20.5,72.0,67.0,50.0
2016,3,18,9,0,0.0,77.0,1.7,21.0,77.0,71.69,53.53
2016,3,18,9,15,0.0,85.5,1.7,21.0,85.5,79.65,59.81
2016,3,18,9,30,0.0,94.0,1.7,21.0,94.0,87.51,65.97
2016,3,18,9,45,1.5,135.5,1.75,21.5,136.5,124.93,95.54
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,162.23,124.45
2016,3,18,10,15,2.5,170.0,1.75,22.0,172.0,156.77,119.79
2016,3,18,10,30,2.0,163.0,1.7,22.0,165.0,150.96,115.01
2016,3,18,10,45,1.0,132.0,1.65,22.5,133.0,122.93,92.62
2016,3,18,11,0,0.0,101.0,1.6,23.0,101.0,94.18,69.7
2016,3,18,11,15,3.5,150.0,1.5,23.5,153.5,141.24,106.38
2016,3,18,11,30,7.0,199.0,1.4,24.0,206.0,188.58,142.4
2016,3,18,11,45,10.5,235.0,1.3,24.5,245.0,224.54,169.11
2016,3,18,12,0,14.0,271.0,1.2,25.0,284.0,261.08,195.79
2016,3,18,12,15,63.5,351.5,1.05,25.0,407.0,374.41,279.31
2016,3,18,12,30,113.0,432.0,0.9,25.0,530.0,492.61,362.36
2016,3,18,12,45,58.0,295.5,0.8,25.5,346.0,326.38,242.17
2016,3,18,13,0,3.0,159.0,0.7,26.0,162.0,151.36,111.67
2016,3,18,13,15,35.0,277.5,0.8,26.0,307.0,296.23,221.45
2016,3,18,13,30,67.0,396.0,0.9,26.0,452.0,443.9,327.32
2016,3,18,13,45,62.5,383.0,1.0,26.0,434.5,431.39,318.07
2016,3,18,14,0,58.0,370.0,1.1,26.0,417.0,418.25,309.56
2016,3,18,14,15,145.0,371.0,1.2,26.0,482.5,511.37,378.95
2016,3,18,14,30,232.0,372.0,1.3,26.0,548.0,595.3,440.03
2016,3,18,14,45,306.5,336.5,1.4,26.0,558.5,639.66,473.5
2016,3,18,15,0,381.0,301.0,1.5,26.0,569.0,670.11,497.96
2016,3,18,15,15,490.5,244.0,1.5,26.0,567.0,716.67,533.7
2016,3,18,15,30,600.0,187.0,1.5,26.0,565.0,750.55,560.64
2016,3,18,15,45,460.5,208.0,1.55,26.0,485.5,643.53,485.67
2016,3,18,16,0,321.0,229.0,1.6,26.0,406.0,532.93,406.73
2016,3,18,16,15,160.5,175.0,1.6,25.5,263.5,323.12,251.66
2016,3,18,16,30,0.0,121.0,1.6,25.0,121.0,116.11,87.98
2016,3,18,16,45,0.0,104.5,1.65,24.5,104.5,100.03,75.94
2016,3,18,17,0,0.0,88.0,1.7,24.0,88.0,83.87,63.25
2016,3,18,17,15,0.0,72.0,2.0,23.5,72.0,68.15,50.66
2016,3,18,17,30,0.0,56.0,2.3,23.0,56.0,52.33,37.69
2016,3,18,17,45,0.0,41.0,2.65,22.5,41.0,38.09,25.79
2016,3,18,18,0,0.0,26.0,3.0,22.0,26.0,24.12,13.97
2016,3,18,18,15,0.0,14.5,3.75,21.5,14.5,13.44,4.38
2016,3,18,18,30,0.0,3.0,4.5,21.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,20.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,19.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,13.0,13.5,6.8,7.0,14.5,12.87,0.0
2016,3,19,7,0,26.0,27.0,6.8,7.0,29.0,24.21,13.21
2016,3,19,7,15,67.5,51.0,6.85,7.0,62.0,42.51,32.24
2016,3,19,7,30,109.0,75.0,6.9,7.0,95.0,61.02,49.8
2016,3,19,7,45,154.5,94.5,6.95,7.5,134.5,76.03,63.81
2016,3,19,8,0,200.0,114.0,7.0,8.0,174.0,85.92,72.81
2016,3,19,8,15,168.5,141.0,7.0,8.5,198.5,109.29,93.68
2016,3,19,8,30,137.0,168.0,7.0,9.0,223.0,127.18,109.26
2016,3,19,8,45,425.5,143.5,7.05,9.5,348.0,122.58,86.27
2016,3,19,9,0,714.0,119.0,7.1,10.0,473.0,163.36,102.27
2016,3,19,9,15,740.0,124.0,7.05,10.5,525.0,215.57,144.36
2016,3,19,9,30,766.0,129.0,7.0,11.0,577.0,270.38,192.48
2016,3,19,9,45,789.5,131.0,7.0,12.0,624.5,324.41,241.04
2016,3,19,10,0,813.0,133.0,7.0,13.0,672.0,384.78,294.53
2016,3,19,10,15,827.5,136.0,6.95,13.0,712.0,438.76,343.33
2016,3,19,10,30,842.0,139.0,6.9,13.0,752.0,493.01,391.38
2016,3,19,10,45,857.0,139.0,6.85,13.5,786.5,544.92,435.73
2016,3,19,11,0,872.0,139.0,6.8,14.0,821.0,596.58,478.68
2016,3,19,11,15,879.0,140.5,6.75,14.5,846.0,644.33,517.42
2016,3,19,11,30,886.0,142.0,6.7,15.0,871.0,690.61,554.02
2016,3,19,11,45,895.0,140.0,6.65,15.5,888.5,733.01,586.89
2016,3,19,12,0,904.0,138.0,6.6,16.0,906.0,773.18,617.38
2016,3,19,12,15,906.0,138.5,6.5,16.0,913.5,808.33,643.23
2016,3,19,12,30,908.0,139.0,6.4,16.0,921.0,840.84,666.72
2016,3,19,12,45,911.5,136.0,6.35,16.0,920.0,868.49,686.77
2016,3,19,13,0,915.0,133.0,6.3,16.0,919.0,893.17,704.67
2016,3,19,13,15,912.5,132.5,6.2,16.0,908.5,912.07,718.15
2016,3,19,13,30,910.0,132.0,6.1,16.0,898.0,927.6,729.27
2016,3,19,13,45,909.5,128.5,6.1,16.5,879.0,938.45,736.23
2016,3,19,14,0,909.0,125.0,6.1,17.0,860.0,945.78,740.79
2016,3,19,14,15,901.5,123.5,6.05,16.5,832.0,945.35,742.52
2016,3,19,14,30,894.0,122.0,6.0,16.0,804.0,941.36,741.87
2016,3,19,14,45,888.5,117.5,5.95,16.0,769.0,932.46,736.42
2016,3,19,15,0,883.0,113.0,5.9,16.0,734.0,927.14,733.76
2016,3,19,15,15,869.0,110.0,5.8,16.0,691.5,905.56,719.07
2016,3,19,15,30,855.0,107.0,5.7,16.0,649.0,880.86,702.27
2016,3,19,15,45,839.5,102.5,5.65,16.0,600.5,850.24,681.39
2016,3,19,16,0,824.0,98.0,5.6,16.0,552.0,816.94,658.47
2016,3,19,16,15,797.5,93.5,5.45,15.5,498.0,772.32,627.58
2016,3,19,16,30,771.0,89.0,5.3,15.0,444.0,726.1,595.04
2016,3,19,16,45,736.5,83.5,5.15,14.5,387.5,675.44,558.39
2016,3,19,17,0,702.0,78.0,5.0,14.0,331.0,620.88,517.7
2016,3,19,17,15,646.5,71.0,4.6,13.5,273.0,550.31,461.17
2016,3,19,17,30,591.0,64.0,4.2,13.0,215.0,481.96,403.99
2016,3,19,17,45,503.5,54.0,3.8,12.5,159.5,393.58,328.27
2016,3,19,18,0,416.0,44.0,3.4,12.0,104.0,311.41,254.96
2016,3,19,18,15,265.5,29.0,3.25,11.5,61.0,199.57,149.75
2016,3,19,18,30,115.0,14.0,3.1,11.0,18.0,66.1,0.0
2016,3,19,18,45,57.5,7.0,3.0,10.5,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,141.5,13.5,3.25,4.5,25.0,12.87,0.0
2016,3,20,7,0,283.0,27.0,3.5,5.0,50.0,21.53,11.84
2016,3,20,7,15,401.5,39.5,3.55,6.0,101.0,30.49,21.75
2016,3,20,7,30,520.0,52.0,3.6,7.0,152.0,38.96,29.88
2016,3,20,7,45,589.5,60.5,3.65,8.0,209.5,43.46,34.13
2016,3,20,8,0,659.0,69.0,3.7,9.0,267.0,47.73,37.95
2016,3,20,8,15,705.0,75.0,3.75,9.5,326.0,49.77,39.66
2016,3,20,8,30,751.0,81.0,3.8,10.0,385.0,57.28,46.22
2016,3,20,8,45,782.5,86.0,3.9,11.0,442.0,106.66,59.72
2016,3,20,9,0,814.0,91.0,4.0,12.0,499.0,161.86,95.33
2016,3,20,9,15,837.0,95.0,3.95,12.0,552.0,218.09,141.03
2016,3,20,9,30,860.0,99.0,3.9,12.0,605.0,276.44,192.5
2016,3,20,9,45,878.0,101.5,3.9,12.5,653.0,333.94,244.35
2016,3,20,10,0,896.0,104.0,3.9,13.0,701.0,397.72,300.77
2016,3,20,10,15,908.0,106.5,3.95,13.5,742.0,454.03,350.31
2016,3,20,10,30,920.0,109.0,4.0,14.0,783.0,510.07,398.28
2016,3,20,10,45,930.0,110.0,4.05,14.5,817.0,563.34,442.7
2016,3,20,11,0,940.0,111.0,4.1,15.0,851.0,615.62,485.02
2016,3,20,11,15,946.5,112.5,4.15,15.0,876.0,665.04,524.92
2016,3,20,11,30,953.0,114.0,4.2,15.0,901.0,712.72,562.6
2016,3,20,11,45,958.0,114.0,4.3,15.5,918.0,756.09,595.6
2016,3,20,12,0,963.0,114.0,4.4,16.0,935.0,797.16,625.33
2016,3,20,12,15,964.5,114.0,4.45,16.0,942.5,833.12,651.12
2016,3,20,12,30,966.0,114.0,4.5,16.0,950.0,866.18,674.81
2016,3,20,12,45,967.5,113.0,4.6,16.0,948.5,895.25,696.03
2016,3,20,13,0,969.0,112.0,4.7,16.0,947.0,921.11,715.08
2016,3,20,13,15,966.5,111.5,4.7,16.0,936.0,940.72,729.07
2016,3,20,13,30,964.0,111.0,4.7,16.0,925.0,956.77,740.69
2016,3,20,13,45,961.5,109.0,4.7,16.5,905.5,967.65,747.38
2016,3,20,14,0,959.0,107.0,4.7,17.0,886.0,974.81,751.63
2016,3,20,14,15,952.5,105.5,4.7,16.5,857.5,975.17,754.23
2016,3,20,14,30,946.0,104.0,4.7,16.0,829.0,971.8,754.43
2016,3,20,14,45,938.5,101.5,4.7,16.0,793.0,962.76,749.36
2016,3,20,15,0,931.0,99.0,4.7,16.0,757.0,950.12,741.93
2016,3,20,15,15,918.0,96.5,4.6,16.0,713.0,929.1,727.91
2016,3,20,15,30,905.0,94.0,4.5,16.0,669.0,904.87,711.74
2016,3,20,15,45,890.0,90.0,4.45,16.0,620.0,874.16,691.34
2016,3,20,16,0,875.0,86.0,4.4,16.0,571.0,847.52,673.89
2016,3,20,16,15,851.0,82.5,4.2,15.5,516.0,804.72,644.79
2016,3,20,16,30,827.0,79.0,4.0,15.0,461.0,760.09,614.33
2016,3,20,16,45,795.5,74.0,3.8,14.5,403.5,706.48,576.43
2016,3,20,17,0,764.0,69.0,3.6,14.0,346.0,652.19,537.02
2016,3,20,17,15,712.0,63.0,3.1,13.0,286.5,582.4,484.01
2016,3,20,17,30,660.0,57.0,2.6,12.0,227.0,518.77,431.95
2016,3,20,17,45,578.5,48.5,2.1,11.0,170.0,432.86,359.38
2016,3,20,18,0,497.0,40.0,1.6,10.0,113.0,352.72,288.22
2016,3,20,18,15,339.0,27.0,1.6,9.5,67.0,235.14,178.83
2016,3,20,18,30,181.0,14.0,1.6,9.0,21.0,96.74,0.0
2016,3,20,18,45,90.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,179.5,13.5,1.9,3.0,29.0,12.87,0.0
2016,3,21,7,0,359.0,27.0,2.2,4.0,58.0,21.38,12.22
2016,3,21,7,15,477.0,37.5,2.35,5.0,112.0,28.56,20.19
2016,3,21,7,30,595.0,48.0,2.5,6.0,166.0,35.39,26.8
2016,3,21,7,45,662.5,55.0,2.7,7.0,225.5,42.64,33.55
2016,3,21,8,0,730.0,62.0,2.9,8.0,285.0,46.39,36.89
2016,3,21,8,15,772.5,67.0,3.05,9.0,345.0,48.26,38.37
2016,3,21,8,30,815.0,72.0,3.2,10.0,405.0,51.53,41.04
2016,3,21,8,45,844.0,75.5,3.4,11.0,462.5,105.7,55.61
2016,3,21,9,0,873.0,79.0,3.6,12.0,520.0,163.08,93.47
2016,3,21,9,15,893.5,82.0,3.55,12.5,573.5,228.13,146.76
2016,3,21,9,30,914.0,85.0,3.5,13.0,627.0,287.99,199.45
2016,3,21,9,45,928.5,87.5,3.45,13.5,675.0,347.04,252.67
2016,3,21,10,0,943.0,90.0,3.4,14.0,723.0,406.52,305.65
2016,3,21,10,15,954.0,92.0,3.4,14.5,764.0,464.36,356.18
2016,3,21,10,30,965.0,94.0,3.4,15.0,805.0,521.73,404.79
2016,3,21,10,45,972.5,95.5,3.4,15.5,838.0,576.21,449.64
2016,3,21,11,0,980.0,97.0,3.4,16.0,871.0,629.38,492.02
2016,3,21,11,15,985.0,98.0,3.35,16.0,896.0,679.09,531.31
2016,3,21,11,30,990.0,99.0,3.3,16.0,921.0,726.8,568.08
2016,3,21,11,45,992.5,100.0,3.3,16.5,937.5,770.62,600.24
2016,3,21,12,0,995.0,101.0,3.3,17.0,954.0,811.86,628.1
2016,3,21,12,15,996.0,101.0,3.3,17.0,961.0,848.29,653.27
2016,3,21,12,30,997.0,101.0,3.3,17.0,968.0,881.69,676.23
2016,3,21,12,45,996.5,101.0,3.3,17.5,965.5,910.69,694.8
2016,3,21,13,0,996.0,101.0,3.3,18.0,963.0,936.3,710.99
2016,3,21,13,15,993.0,100.5,3.35,18.0,951.5,955.79,724.74
2016,3,21,13,30,990.0,100.0,3.4,18.0,940.0,971.59,736.14
2016,3,21,13,45,985.0,99.5,3.45,18.5,919.0,981.87,742.55
2016,3,21,14,0,980.0,99.0,3.5,19.0,898.0,988.35,746.56
2016,3,21,14,15,973.0,98.0,3.55,19.0,869.0,988.68,748.02
2016,3,21,14,30,966.0,97.0,3.6,19.0,840.0,985.22,747.11
2016,3,21,14,45,946.5,100.0,3.65,19.0,800.5,971.15,739.14
2016,3,21,15,0,927.0,103.0,3.7,19.0,761.0,953.7,729.02
2016,3,21,15,15,913.0,101.0,3.7,18.5,717.0,932.36,717.36
2016,3,21,15,30,899.0,99.0,3.7,18.0,673.0,907.87,703.51
2016,3,21,15,45,881.5,95.5,3.75,18.0,623.0,882.72,688.14
2016,3,21,16,0,864.0,92.0,3.8,18.0,573.0,847.81,665.71
2016,3,21,16,15,839.0,88.0,3.65,17.5,518.0,803.77,636.69
2016,3,21,16,30,814.0,84.0,3.5,17.0,463.0,757.96,605.95
2016,3,21,16,45,779.0,79.0,3.4,17.0,404.5,701.96,566.06
2016,3,21,17,0,744.0,74.0,3.3,17.0,346.0,645.5,524.88
2016,3,21,17,15,691.0,67.5,3.0,16.0,286.5,579.31,475.63
2016,3,21,17,30,638.0,61.0,2.7,15.0,227.0,511.2,421.47
2016,3,21,17,45,553.5,52.0,2.45,14.0,170.0,423.49,348.95
2016,3,21,18,0,469.0,43.0,2.2,13.0,113.0,341.72,277.81
2016,3,21,18,15,315.5,29.0,2.35,12.5,67.0,226.15,172.01
2016,3,21,18,30,162.0,15.0,2.5,12.0,21.0,108.81,0.0
2016,3,21,18,45,81.0,7.5,2.65,11.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,131.5,16.0,4.9,8.5,28.0,15.25,0.0
2016,3,22,7,0,263.0,32.0,5.2,9.0,56.0,25.86,15.93
2016,3,22,7,15,378.0,45.5,5.5,10.0,107.5,35.52,25.92
2016,3,22,7,30,493.0,59.0,5.8,11.0,159.0,44.64,34.52
2016,3,22,7,45,571.5,66.5,6.15,12.0,217.5,47.97,37.63
2016,3,22,8,0,650.0,74.0,6.5,13.0,276.0,51.22,40.43
2016,3,22,8,15,695.0,80.0,6.7,14.0,334.0,53.05,41.82
2016,3,22,8,30,740.0,86.0,6.9,15.0,392.0,59.76,47.46
2016,3,22,8,45,772.0,90.5,7.15,16.0,448.5,116.54,65.05
2016,3,22,9,0,804.0,95.0,7.4,17.0,505.0,171.03,101.36
2016,3,22,9,15,826.0,98.5,7.4,17.5,557.0,226.26,146.39
2016,3,22,9,30,848.0,102.0,7.4,18.0,609.0,283.49,196.49
2016,3,22,9,45,863.5,105.0,7.4,18.5,655.0,340.09,247.33
2016,3,22,10,0,879.0,108.0,7.4,19.0,701.0,397.44,298.42
2016,3,22,10,15,890.5,110.5,7.4,19.5,741.0,457.87,350.92
2016,3,22,10,30,902.0,113.0,7.4,20.0,781.0,512.82,397.9
2016,3,22,10,45,910.0,114.5,7.4,20.5,813.5,564.62,441.18
2016,3,22,11,0,918.0,116.0,7.4,21.0,846.0,615.29,482.36
2016,3,22,11,15,923.5,117.5,7.35,21.0,870.0,663.1,521.18
2016,3,22,11,30,929.0,119.0,7.3,21.0,894.0,709.14,557.8
2016,3,22,11,45,928.5,122.0,7.3,21.5,908.5,750.44,589.08
2016,3,22,12,0,928.0,125.0,7.3,22.0,923.0,789.16,617.01
2016,3,22,12,15,929.0,125.0,7.25,22.0,929.5,823.58,641.75
2016,3,22,12,30,930.0,125.0,7.2,22.0,936.0,855.18,664.38
2016,3,22,12,45,928.5,125.5,7.15,22.5,933.5,882.28,682.39
2016,3,22,13,0,927.0,126.0,7.1,23.0,931.0,906.2,698.06
2016,3,22,13,15,923.5,125.5,7.05,23.0,919.0,924.15,710.88
2016,3,22,13,30,920.0,125.0,7.0,23.0,907.0,938.66,721.36
2016,3,22,13,45,914.0,124.0,6.95,23.5,886.5,946.94,726.1
2016,3,22,14,0,908.0,123.0,6.9,24.0,866.0,951.63,728.45
2016,3,22,14,15,900.0,121.5,6.8,24.0,837.0,950.43,728.01
2016,3,22,14,30,892.0,120.0,6.7,24.0,808.0,945.67,725.24
2016,3,22,14,45,887.5,114.5,6.65,24.0,773.0,936.31,719.61
2016,3,22,15,0,883.0,109.0,6.6,24.0,738.0,923.39,711.63
2016,3,22,15,15,868.0,106.5,6.5,23.5,694.5,908.18,703.33
2016,3,22,15,30,853.0,104.0,6.4,23.0,651.0,882.85,687.82
2016,3,22,15,45,832.5,101.5,6.35,23.0,601.5,849.93,665.69
2016,3,22,16,0,812.0,99.0,6.3,23.0,552.0,814.6,641.74
2016,3,22,16,15,785.0,94.5,6.15,22.5,498.5,769.49,611.18
2016,3,22,16,30,758.0,90.0,6.0,22.0,445.0,722.86,579.04
2016,3,22,16,45,718.5,85.5,5.85,22.0,388.0,669.67,540.2
2016,3,22,17,0,679.0,81.0,5.7,22.0,331.0,612.96,497.85
2016,3,22,17,15,624.0,74.0,5.5,21.0,273.5,543.05,444.72
2016,3,22,17,30,569.0,67.0,5.3,20.0,216.0,475.36,390.68
2016,3,22,17,45,477.0,57.0,5.15,19.5,161.0,384.44,314.71
2016,3,22,18,0,385.0,47.0,5.0,19.0,106.0,300.1,241.46
2016,3,22,18,15,245.5,31.5,5.0,18.5,63.0,193.56,145.39
2016,3,22,18,30,106.0,16.0,5.0,18.0,20.0,82.9,0.0
2016,3,22,18,45,53.0,8.0,5.0,18.0,10.0,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.5,19.0,5.5,16.5,25.5,15.83,0.0
2016,3,23,7,0,137.0,38.0,5.6,17.0,51.0,30.92,19.75
2016,3,23,7,15,238.0,57.0,5.8,17.5,98.5,43.62,32.14
2016,3,23,7,30,339.0,76.0,6.0,18.0,146.0,56.91,44.28
2016,3,23,7,45,169.5,63.5,6.25,18.5,98.5,50.18,38.56
2016,3,23,8,0,0.0,51.0,6.5,19.0,51.0,47.39,36.08
2016,3,23,8,15,0.0,65.0,6.65,19.5,65.0,60.46,47.34
2016,3,23,8,30,0.0,79.0,6.8,20.0,79.0,73.45,55.57
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,92.37,70.82
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,111.33,85.88
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,123.15,94.97
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,135.02,104.0
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,146.81,112.87
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,158.76,121.81
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,246.43,189.68
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,341.62,262.21
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,445.19,342.48
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,595.59,458.78
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,642.14,494.93
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,687.27,529.4
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,727.87,558.86
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,766.15,585.72
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,800.04,608.88
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,831.39,630.06
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,857.83,646.37
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,881.35,660.52
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,899.31,672.09
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,914.02,681.48
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,922.15,686.79
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,926.87,689.93
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,932.56,693.87
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,928.1,691.27
