Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,5.24,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,10.19,1.92
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,22.73,14.03
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,35.3,25.49
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,50.08,38.86
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,64.33,51.55
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,78.84,64.12
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,93.2,76.31
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,80.2,61.56
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,65.15,48.75
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,67.97,50.79
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,70.79,52.81
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,94.83,72.2
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,118.23,90.84
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,122.48,93.78
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,126.73,96.75
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,163.47,125.61
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,200.64,154.45
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,246.77,189.53
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,293.66,224.6
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,215.21,164.33
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,133.9,101.03
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,153.95,116.66
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,174.33,132.25
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,233.5,177.77
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,293.47,223.16
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,260.09,197.42
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,226.13,171.41
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,292.89,222.31
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,369.52,279.48
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,278.17,210.71
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,194.82,147.24
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,243.31,184.79
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,292.97,222.58
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,267.14,203.19
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,241.1,183.74
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,603.4,467.57
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,906.72,680.91
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,874.68,657.74
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,840.24,636.07
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,797.18,609.08
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,752.6,580.67
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,702.37,546.96
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,648.09,509.59
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,582.91,463.2
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,519.36,415.47
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,439.3,352.71
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,363.95,291.06
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,267.66,210.79
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,180.17,130.23
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,66.6,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,13.34,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,21.91,11.27
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,32.44,22.58
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,41.7,31.29
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,65.71,52.76
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,94.56,78.13
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,97.88,80.73
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,105.19,86.68
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,123.12,96.92
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,141.56,111.29
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,164.56,128.72
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,188.39,146.55
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,218.33,169.15
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,241.31,186.14
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,264.77,203.52
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,288.87,221.19
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,360.65,275.14
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,433.44,329.2
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,495.55,374.72
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,560.24,421.74
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,657.73,496.44
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,778.47,585.13
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,816.72,608.84
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,852.22,631.06
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,884.99,652.18
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,915.05,671.39
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,939.16,687.05
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,960.15,700.75
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,976.53,711.09
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,989.56,719.37
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,995.83,722.48
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,998.62,723.52
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,996.45,722.5
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,990.85,719.46
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,977.98,712.38
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,970.16,708.78
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,947.04,696.63
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,920.98,682.64
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,887.51,662.31
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,851.68,640.31
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,808.0,613.52
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,767.09,588.28
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,712.44,552.98
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,657.58,516.59
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,590.84,470.08
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,525.75,421.91
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,444.9,358.43
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,368.65,295.95
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,271.97,215.51
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,184.98,135.8
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,68.4,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,14.77,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,24.26,13.66
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,36.04,25.85
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,47.28,36.25
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,63.07,50.45
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,87.57,71.97
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,110.59,91.57
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,128.5,106.31
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,154.05,118.54
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,188.82,144.62
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,215.13,163.06
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,252.39,190.56
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,286.42,216.57
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,321.7,243.36
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,357.52,270.26
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,394.85,297.96
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,469.02,354.38
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,586.34,443.54
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,635.48,479.99
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,683.74,515.21
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,728.09,546.73
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,770.66,575.74
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,808.64,600.36
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,844.04,623.1
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,875.26,643.85
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,903.81,662.84
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,928.22,678.17
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,949.65,691.58
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,965.68,702.91
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,978.44,712.28
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,984.49,717.42
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,987.12,720.52
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,983.93,719.62
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,977.37,716.7
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,973.34,715.93
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,957.77,707.59
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,934.35,693.53
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,908.06,677.62
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,873.64,656.41
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,837.01,633.53
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,797.08,609.08
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,751.8,580.4
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,696.46,543.79
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,641.14,506.22
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,574.77,459.17
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,510.11,410.69
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,429.43,346.77
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,353.43,284.11
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,257.39,203.42
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,174.76,128.08
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,81.85,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,14.77,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,26.66,15.62
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,45.03,33.21
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,63.79,50.18
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,65.4,51.87
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,69.47,55.4
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,91.52,74.33
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,113.1,92.51
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,101.05,77.89
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.17,66.14
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,91.41,69.21
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,95.6,72.22
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,117.11,89.08
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,138.62,105.73
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,148.66,113.15
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,158.95,120.75
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,136.08,102.38
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,112.51,83.53
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,116.26,86.19
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,120.03,88.84
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,111.84,82.35
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,103.58,75.85
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,107.83,78.96
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,112.11,82.07
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,130.67,96.48
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,149.44,111.0
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,175.4,131.06
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,201.68,151.29
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,225.95,170.2
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,250.51,189.39
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,327.99,248.54
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,401.7,304.14
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,400.53,303.65
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,399.19,303.25
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,285.26,217.35
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,164.98,124.57
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,210.75,161.1
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,258.09,198.7
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,183.97,141.14
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,111.13,83.64
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,272.69,215.77
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,419.13,332.95
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,320.99,255.14
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,214.72,169.74
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,182.31,144.35
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,150.2,118.58
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,107.62,83.61
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,74.67,56.01
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,48.79,34.17
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,22.28,11.57
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,11.13,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,6.67,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,12.97,4.75
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,32.05,21.8
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,50.17,37.87
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,71.07,56.26
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,91.6,74.05
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,99.79,80.79
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,107.79,87.19
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,124.65,96.5
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,141.74,109.86
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,158.11,122.21
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,174.85,134.75
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,214.67,165.03
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,255.84,196.01
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,265.61,202.75
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,284.27,216.34
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,364.75,277.11
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,460.15,348.4
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,488.9,369.51
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,517.65,390.58
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,472.12,356.11
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,421.37,317.31
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,329.06,248.6
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,231.29,174.49
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,260.44,196.73
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,289.98,218.92
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,297.38,224.43
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,304.81,230.03
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,184.24,138.84
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,63.59,44.88
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,51.4,35.32
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,39.22,25.68
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,37.33,24.22
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,35.45,22.76
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,32.17,20.18
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,28.89,17.59
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,25.61,15.05
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,22.34,12.48
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,61.49,44.24
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,101.3,76.46
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,65.18,47.61
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,29.73,18.86
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,38.56,26.24
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,47.4,33.65
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,39.47,27.26
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,31.56,20.78
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,24.58,14.93
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,17.61,9.01
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,11.57,3.86
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,5.55,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.77,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,11.12,4.14
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,18.56,10.61
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,34.84,23.41
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,51.16,36.79
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,67.04,49.56
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,82.96,62.19
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,96.66,72.89
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,110.26,83.38
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,188.84,144.8
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,267.43,204.74
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,378.44,288.85
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,512.98,388.96
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,508.13,383.37
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,499.56,374.83
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,432.81,325.44
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,354.03,266.26
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,317.4,239.17
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,277.2,209.05
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,519.92,393.68
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,776.19,575.75
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,605.67,451.97
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,414.69,310.18
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,578.48,434.23
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,748.89,556.8
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,646.52,482.25
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,538.79,403.79
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,447.66,337.81
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,355.12,269.16
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,386.93,294.03
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,419.2,318.56
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,347.34,265.54
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,263.13,202.35
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,234.31,180.83
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,205.46,158.86
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,184.8,143.12
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,164.21,127.28
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,206.73,162.6
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,239.49,189.71
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,204.42,162.32
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,169.64,134.8
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,133.86,105.49
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,98.49,75.95
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,60.13,43.75
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,28.12,16.43
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,13.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.94,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,13.9,5.88
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,26.92,17.77
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,39.95,29.5
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,54.62,42.5
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,68.83,54.83
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,88.96,72.01
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,108.78,88.58
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,109.93,85.07
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,110.49,85.19
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,135.66,104.86
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,161.1,124.37
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,164.19,126.11
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,167.13,127.81
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,268.55,204.58
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,373.73,281.93
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,364.06,274.38
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,342.3,257.99
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,286.65,216.12
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,229.14,172.45
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,274.89,206.88
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,321.42,241.06
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,269.76,202.17
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,216.69,162.21
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,417.08,312.28
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,622.31,456.45
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,650.65,475.11
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,679.23,495.24
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,631.52,461.49
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,581.05,425.92
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,773.39,567.67
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,953.35,690.75
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,647.03,481.31
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,296.06,221.56
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,350.22,264.04
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,394.7,297.54
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,297.4,225.98
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,191.59,145.89
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,166.78,127.17
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,142.0,108.06
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,227.91,177.72
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,308.84,242.32
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,346.35,273.76
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,365.56,291.09
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,316.91,253.53
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,269.76,216.54
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,285.58,229.63
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,293.98,234.77
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,202.01,158.66
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,127.88,94.38
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,60.97,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,16.61,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,32.23,21.19
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,49.49,37.21
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,67.34,53.19
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,73.85,59.11
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,74.15,59.39
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,66.81,52.79
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,66.07,51.88
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,123.66,94.92
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,183.02,139.77
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,209.84,159.41
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,237.66,179.96
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,280.41,210.56
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,338.22,252.84
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,384.21,286.36
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,428.46,318.74
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,492.08,366.44
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,578.02,430.69
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,627.34,465.84
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,673.06,497.99
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,714.87,527.21
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,755.37,554.96
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,797.04,581.96
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,835.4,605.11
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,865.74,624.08
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,893.58,641.46
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,916.13,655.5
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,935.77,667.78
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,950.51,677.59
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,962.12,685.57
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,975.38,694.25
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,977.59,696.15
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,973.89,694.66
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,966.9,691.32
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,956.48,686.01
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,942.68,678.73
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,919.86,666.64
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,894.31,652.83
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,860.03,633.89
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,823.62,613.21
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,783.91,590.45
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,738.74,563.37
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,684.78,528.31
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,630.76,492.25
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,566.62,446.97
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,504.11,400.55
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,425.73,339.64
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,348.49,277.44
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,260.18,204.78
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,181.3,135.85
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,87.8,7.32
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,3.24,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,6.48,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,11.57,4.45
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,16.68,9.06
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,22.72,14.43
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,28.77,19.7
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,23.2,14.72
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,17.63,9.1
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,42.29,29.5
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,67.03,49.6
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,64.71,47.39
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,62.4,45.26
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,59.16,42.4
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,55.91,39.58
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,86.33,63.58
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,115.97,86.5
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,269.53,203.62
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,422.49,314.37
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,501.43,370.0
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,585.64,428.98
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,664.94,488.26
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,764.03,560.2
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,801.87,585.01
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,840.19,610.56
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,870.66,630.94
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,898.6,649.79
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,922.07,665.84
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,942.68,680.17
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,957.96,690.61
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,970.06,699.2
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,975.12,704.05
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,976.89,706.97
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,981.44,711.29
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,974.32,708.2
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,960.07,700.73
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,942.74,691.37
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,918.98,677.38
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,892.51,661.66
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,858.98,641.17
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,827.62,622.07
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,637.59,489.86
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,440.64,342.59
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,460.49,361.3
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,460.63,364.03
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,408.81,325.62
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,357.76,286.9
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,299.2,240.68
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,243.06,194.76
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,177.79,139.89
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,116.83,86.71
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,56.34,8.12
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,12.78,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,25.88,16.36
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,33.24,23.51
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,40.2,29.89
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,43.79,33.15
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,47.17,36.06
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,49.15,37.62
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,68.24,42.95
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,117.63,63.38
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,170.6,98.84
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,224.54,141.61
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,280.67,188.64
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,342.95,241.87
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,399.66,290.41
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,455.27,336.7
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,510.93,381.67
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,564.13,424.18
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,616.69,465.05
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,666.67,502.02
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,715.24,536.94
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,759.52,568.78
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,801.82,596.93
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,841.21,621.98
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,878.22,645.24
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,910.16,665.91
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,939.28,684.72
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,963.67,700.44
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,984.9,714.18
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,1000.96,724.24
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,1013.61,732.21
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,1019.86,736.69
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,1022.56,739.1
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,1019.77,737.7
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,1013.49,734.25
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,1000.28,727.0
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,983.78,717.79
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,960.7,704.88
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,934.7,690.1
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,910.08,675.38
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,875.08,653.7
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,832.08,626.9
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,787.48,598.7
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,734.28,562.92
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,680.6,526.23
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,619.45,483.88
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,555.97,438.27
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,479.62,380.23
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,407.3,322.73
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,312.71,246.31
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,227.51,172.72
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,111.6,30.72
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
