Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,13.34,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,23.36,13.59
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,36.19,26.28
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,41.69,31.61
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,46.94,36.42
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,50.17,39.28
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,53.2,41.82
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,53.75,42.08
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,99.57,56.17
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,149.26,85.8
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,202.24,126.36
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,255.79,171.73
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,311.53,220.38
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,372.74,273.31
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,428.46,321.08
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,483.1,366.81
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,537.75,411.12
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,590.02,452.27
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,641.58,491.59
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,690.42,527.74
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,737.82,561.83
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,781.64,592.77
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,823.52,621.06
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,861.57,645.27
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,897.32,667.68
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,928.48,688.17
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,956.91,706.82
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,980.64,720.97
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,1001.29,733.11
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,1016.8,743.39
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,1028.93,751.63
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,1035.66,756.5
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,1038.89,759.28
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,1035.64,757.61
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,1028.93,753.89
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,1015.82,746.59
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,999.45,737.31
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,976.99,725.52
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,951.62,711.82
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,927.73,697.74
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,893.3,676.42
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,851.21,650.33
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,807.46,622.77
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,754.95,587.35
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,701.87,550.93
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,643.37,509.73
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,582.33,465.48
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,506.76,407.37
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,434.92,349.7
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,346.24,277.7
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,265.32,208.6
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,160.64,108.75
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,39.28,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,11.8,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,24.12,14.25
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,36.95,26.75
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,43.3,32.77
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,49.31,38.21
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,52.82,41.28
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,56.09,44.01
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,57.57,44.97
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,99.92,55.7
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,148.78,85.17
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,206.25,129.21
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,259.46,173.49
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,314.96,220.83
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,369.52,267.9
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,425.18,314.96
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,484.36,362.75
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,538.28,405.14
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,590.3,446.34
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,641.7,486.02
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,690.26,521.67
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,737.55,555.43
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,781.13,586.09
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,822.84,613.91
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,861.92,638.67
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,898.94,661.79
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,929.91,682.05
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,958.19,700.51
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,982.73,716.53
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,1004.25,730.64
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,1019.76,740.91
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,1031.91,749.15
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,1038.66,752.53
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,1041.92,753.83
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,1039.21,752.59
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,1033.05,749.31
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,1020.51,742.41
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,1004.71,733.54
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,982.33,721.23
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,957.04,707.05
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,933.28,692.86
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,898.75,671.41
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,856.23,644.53
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,812.06,616.25
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,761.05,581.63
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,709.28,546.01
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,650.14,506.13
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,588.22,462.91
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,514.55,407.36
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,444.22,352.0
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,353.18,279.44
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,270.03,209.79
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,164.93,112.34
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,41.27,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,7.63,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,12.76,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,22.8,13.17
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,32.24,22.38
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,37.56,27.37
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,42.6,31.87
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,45.28,34.2
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,47.8,36.25
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,55.04,42.32
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,101.55,54.48
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,151.82,84.64
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,205.08,124.73
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,259.15,169.36
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,314.63,215.99
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,375.66,266.66
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,430.94,311.9
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,484.62,354.78
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,537.88,395.86
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,588.72,434.68
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,638.72,471.78
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,686.08,504.98
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,731.82,536.06
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,774.06,564.31
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,814.33,589.99
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,816.72,589.15
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,805.91,577.06
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,875.87,629.51
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,943.91,673.69
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,966.19,686.9
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,985.43,698.69
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,1000.05,708.52
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,1011.36,716.45
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,1016.84,720.89
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,1018.91,723.38
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,972.39,694.83
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,906.17,650.46
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,954.18,686.85
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,975.63,701.88
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,961.77,695.61
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,936.56,682.37
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,835.54,617.5
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,726.97,544.09
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,663.22,501.52
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,600.76,458.55
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,521.21,402.27
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,457.78,356.25
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,411.39,322.64
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,365.34,288.3
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,316.13,250.46
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,267.67,211.94
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,210.57,165.66
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,156.33,120.0
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,89.8,59.55
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,8.1,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,13.4,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,24.55,14.77
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,34.83,24.77
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,40.87,30.42
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,46.57,35.51
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,49.43,37.98
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,52.11,40.17
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,53.42,41.0
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,106.46,58.4
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,156.32,89.01
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,209.42,129.56
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,262.67,173.75
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,318.1,220.77
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,379.54,272.97
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,435.46,320.13
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,489.67,364.21
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,543.98,406.9
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,595.97,446.47
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,647.21,484.14
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,695.76,518.71
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,742.95,551.24
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,786.75,580.47
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,828.59,607.36
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,867.51,630.78
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,904.35,652.5
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,935.22,671.45
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,963.3,688.54
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,987.96,703.42
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,1009.54,716.36
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,1025.04,726.14
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,1037.11,733.94
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,1043.21,738.19
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1045.77,740.44
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,1043.3,740.35
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,1037.34,738.27
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,1023.62,731.46
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,1006.7,722.76
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,984.97,711.58
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,960.31,698.46
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,927.39,680.26
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,900.07,665.53
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,858.17,640.56
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,814.57,614.15
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,762.11,581.07
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,709.13,546.87
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,651.13,508.07
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,590.71,466.2
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,517.01,410.98
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,446.71,355.73
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,360.0,286.19
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,280.57,219.22
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,180.86,127.08
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,60.67,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,8.1,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,13.34,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,27.18,17.02
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,40.44,29.65
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,49.17,37.78
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,57.48,45.26
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,63.04,50.09
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,67.4,53.7
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,90.09,72.96
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,138.44,95.43
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,180.82,124.49
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,224.67,158.44
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,259.07,180.88
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,310.72,219.98
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,367.87,268.61
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,420.9,313.32
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,472.21,355.81
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,523.49,397.09
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,572.97,435.66
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,622.07,472.81
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,667.82,506.58
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,712.19,538.47
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,753.42,568.63
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,793.07,596.36
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,830.78,620.77
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,869.83,645.86
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,899.32,665.26
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,926.3,682.94
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,947.87,697.34
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,966.52,709.86
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,864.65,638.2
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,736.89,541.25
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,648.19,477.71
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,554.43,409.25
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,504.44,373.9
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,453.46,337.22
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,541.14,403.67
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,614.94,459.01
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,780.64,586.19
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,907.92,679.09
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,781.53,591.68
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,638.04,486.48
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,705.38,542.25
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,753.21,580.69
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,703.41,546.23
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,653.13,511.36
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,590.92,467.48
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,530.0,422.45
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,461.04,369.65
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,394.96,317.01
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,308.22,246.15
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,232.83,181.99
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,133.33,93.37
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.3,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.91,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.7,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,12.04,4.35
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,20.4,12.0
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,31.56,21.97
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,42.73,31.84
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,54.39,41.96
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,66.06,51.9
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,77.74,61.66
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,89.4,67.91
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,89.41,67.65
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,89.23,67.25
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,124.51,95.16
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,159.67,122.5
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,136.96,104.21
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,113.09,85.08
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,119.09,89.46
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,125.12,93.81
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,118.42,88.37
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,111.65,82.92
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,169.1,127.68
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,226.99,172.09
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,226.26,171.28
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,225.45,170.56
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,193.07,145.35
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,160.08,119.69
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,151.72,113.22
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,143.21,106.59
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,122.8,90.77
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,102.21,74.76
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,162.33,121.81
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,223.22,168.92
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,334.77,253.54
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,444.29,334.42
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,448.44,337.97
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,452.46,341.91
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,335.05,255.06
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,209.21,159.25
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,123.8,93.34
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,40.99,27.49
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,135.92,104.08
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,237.28,184.78
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,135.21,104.22
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,39.06,26.42
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,72.63,54.07
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,108.91,83.93
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,93.28,71.55
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,77.58,58.95
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,63.4,47.28
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,49.27,35.48
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,36.22,24.46
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,23.19,13.35
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,13.44,4.56
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.81,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,9.05,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,16.7,0.0
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,33.24,21.87
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,49.98,37.35
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,65.37,51.17
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,80.17,64.17
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,93.1,75.22
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,105.36,85.43
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,124.21,101.03
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,166.37,122.6
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,190.54,142.15
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,214.89,163.57
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,223.06,170.29
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,228.29,174.51
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,290.1,220.5
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,351.53,266.22
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,381.82,288.8
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,412.63,311.5
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,469.95,354.81
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,541.96,408.75
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,526.71,395.34
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,496.82,370.84
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,630.14,473.52
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,788.76,590.83
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,831.6,618.54
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,870.62,642.76
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,899.62,661.5
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,926.2,678.55
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,950.28,693.88
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,971.68,707.39
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,985.86,716.16
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,996.91,722.95
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,918.58,668.91
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,810.95,589.26
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,919.66,670.42
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,995.61,721.61
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,983.45,713.98
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,977.15,710.95
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,954.01,698.05
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,928.12,683.42
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,894.98,662.79
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,859.69,640.66
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,817.78,614.63
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,778.85,590.38
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,726.6,555.39
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,674.06,519.67
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,612.76,477.42
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,552.63,434.3
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,480.79,380.13
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,412.27,326.46
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,327.68,258.87
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,248.64,193.03
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,156.66,111.64
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,60.48,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,6.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,8.58,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,15.94,0.06
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,33.99,22.4
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,52.1,38.89
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,64.67,50.16
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,72.89,57.38
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,91.85,73.48
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,118.73,95.93
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,106.1,78.46
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,131.27,80.9
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,174.4,108.38
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,221.26,143.74
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,267.31,180.91
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,317.1,222.0
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,367.09,263.62
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,418.44,305.47
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,473.04,348.69
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,523.58,387.89
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,571.66,425.1
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,619.43,461.21
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,664.3,493.51
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,708.18,524.31
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,748.98,553.4
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,788.28,580.41
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,822.54,602.23
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,854.58,622.45
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,883.25,641.39
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,909.64,658.84
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,929.54,672.07
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,946.57,683.55
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,960.13,692.59
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,970.67,699.79
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,972.3,701.61
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,970.77,701.55
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,966.1,699.32
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,964.65,699.37
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,946.38,688.45
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,925.53,676.01
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,778.55,575.62
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,629.24,468.33
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,719.79,539.01
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,793.11,595.5
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,680.43,515.84
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,565.06,432.88
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,584.57,450.13
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,584.53,452.61
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,521.73,407.3
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,460.93,362.5
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,376.79,298.51
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,309.88,245.62
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,235.13,184.93
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,166.04,127.29
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,86.61,59.78
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,8.1,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,14.35,0.56
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,31.04,20.2
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.84,32.88
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,57.24,43.99
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,69.0,54.28
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,76.76,60.86
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,84.06,66.84
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,97.41,69.65
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,139.61,89.21
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,182.57,117.26
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,228.15,151.86
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,275.99,191.22
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,325.15,232.22
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,373.23,272.0
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,423.01,312.43
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,471.18,350.83
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,518.61,387.52
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,564.46,422.72
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,610.5,457.19
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,652.22,486.89
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,692.59,514.84
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,689.33,509.55
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,673.95,495.24
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,764.06,562.79
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,867.69,634.55
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,746.42,546.03
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,598.27,434.12
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,503.54,366.9
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,407.79,297.4
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,442.61,322.85
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,478.23,348.22
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,543.96,395.77
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,621.75,450.59
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,812.19,589.35
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,975.15,699.71
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,866.87,626.84
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,746.42,542.05
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,592.84,436.8
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,441.52,328.22
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,484.23,362.22
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,509.93,383.23
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,605.66,458.31
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,690.7,524.13
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,635.65,485.6
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,581.22,447.62
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,518.93,403.28
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,458.56,359.11
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,377.96,298.34
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,313.5,247.81
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,238.29,187.18
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,168.51,129.28
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,102.28,71.97
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,26.09,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,10.84,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,16.75,2.54
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,32.95,21.78
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,46.39,34.1
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,65.9,51.25
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,86.31,68.85
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,102.11,82.3
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,117.41,95.05
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,137.35,104.62
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,166.95,123.98
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,189.31,141.82
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,198.11,149.96
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,188.86,142.89
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,166.92,125.93
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,145.54,109.17
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,123.0,91.48
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,81.69,58.96
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,39.17,25.4
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,280.58,211.64
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,537.5,395.78
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,607.65,445.04
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,693.18,505.35
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,703.26,509.16
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,700.33,504.37
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,671.6,482.22
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,633.59,453.53
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,674.07,482.22
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,718.38,512.59
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,824.83,589.23
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,932.85,663.5
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,663.93,482.06
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,350.53,255.79
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,464.05,339.6
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,582.8,422.74
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,632.11,458.15
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,680.5,493.08
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,800.72,579.58
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,896.29,647.62
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,727.54,531.9
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,542.46,401.41
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,554.14,413.64
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,576.95,432.18
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,626.14,472.05
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,681.29,514.99
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,628.84,478.24
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,576.72,441.99
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,514.75,398.18
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,454.73,354.6
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,373.93,294.3
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,309.57,244.32
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,236.0,185.38
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,167.66,128.96
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,87.72,61.61
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,6.2,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
