Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,8.1,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,15.78,2.88
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,36.53,25.09
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,56.83,43.55
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,76.16,60.78
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,91.45,74.14
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,105.29,85.88
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,118.5,96.77
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,134.54,100.31
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,171.91,119.38
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,204.23,139.91
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,246.9,171.72
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,289.75,205.43
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,335.53,241.93
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,380.29,277.63
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,426.97,314.16
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,453.29,335.38
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,473.73,350.36
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,532.07,393.77
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,605.85,447.71
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,647.73,476.44
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,689.82,504.77
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,639.33,465.78
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,573.2,415.04
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,664.78,479.78
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,766.12,547.93
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,761.41,542.47
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,752.93,535.42
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,743.55,528.57
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,731.69,520.05
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,844.81,600.81
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,955.61,675.87
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,846.06,600.54
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,725.6,516.97
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,735.07,525.92
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,742.83,532.67
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,765.04,550.51
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,796.65,574.11
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,758.26,548.59
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,706.41,514.84
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,729.96,534.51
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,734.77,541.33
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,658.35,489.89
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,570.78,430.22
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,492.04,374.64
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,416.68,319.93
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,353.04,273.77
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,304.93,237.85
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,314.98,247.07
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,308.15,242.17
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,235.0,183.73
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,166.81,127.83
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,88.31,62.23
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,6.67,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,10.01,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,19.12,5.36
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,36.26,24.65
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,51.38,38.4
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,63.14,48.91
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,74.47,58.73
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,93.49,74.8
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,118.14,95.22
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,139.0,104.57
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,171.34,124.65
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,206.1,148.81
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,235.91,170.56
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,268.61,197.66
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,287.7,213.65
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,298.93,222.99
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,297.72,222.46
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,304.82,227.13
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,310.78,230.78
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,308.13,228.37
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,310.03,229.26
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,275.66,203.91
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,239.8,177.42
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,167.95,124.04
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,94.34,68.09
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,124.81,91.66
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,155.56,114.92
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,217.75,161.37
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,280.72,207.14
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,244.13,180.14
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,207.02,153.02
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,163.79,121.12
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,120.24,88.27
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,125.02,92.18
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,129.81,95.97
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,83.31,60.24
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,37.34,24.21
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,57.89,40.63
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,78.44,56.98
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,78.87,57.54
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,79.3,58.15
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,47.51,32.83
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,15.81,7.24
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,211.84,167.28
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,412.79,322.71
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,415.03,325.79
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,426.35,336.59
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,360.29,286.52
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,310.27,247.84
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,263.22,211.01
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,216.98,173.72
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,162.57,128.88
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,109.97,84.51
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,57.96,39.97
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,12.99,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,6.67,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.59
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,34.78,24.17
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,52.58,40.63
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,70.26,56.62
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,87.6,71.98
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,100.39,83.16
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,109.69,91.06
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,139.73,108.41
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,170.75,129.9
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,197.17,150.6
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,228.48,176.09
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,252.53,194.95
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,275.87,213.08
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,310.74,239.28
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,340.26,261.21
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,405.22,309.56
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,473.49,360.33
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,476.04,361.98
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,477.13,361.92
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,413.75,313.98
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,336.18,254.71
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,400.95,303.08
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,468.43,352.05
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,439.99,329.91
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,409.47,306.67
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,447.67,334.68
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,487.13,363.02
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,441.21,329.49
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,393.34,294.6
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,414.75,310.73
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,436.53,326.78
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,347.41,261.69
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,249.41,188.73
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,279.44,212.02
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,310.04,235.26
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,278.57,211.8
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,246.91,188.19
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,233.6,178.83
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,220.24,169.3
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,130.18,99.14
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,43.76,30.01
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,119.44,91.53
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,201.39,156.96
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,115.9,89.06
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,36.24,24.31
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,31.11,20.26
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,25.98,16.11
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,21.33,12.26
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,16.68,8.35
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,12.5,4.81
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,8.33,1.23
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,5.09,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,10.96,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,19.14,6.62
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,34.48,23.54
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,49.31,37.15
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,61.45,48.19
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,68.44,54.48
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,87.47,71.02
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,107.65,88.27
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,131.14,102.47
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,164.19,126.92
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,183.95,142.21
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,202.99,157.24
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,224.15,173.31
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,245.6,189.52
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,171.78,131.71
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,89.54,66.51
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,233.24,178.9
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,378.48,288.14
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,375.51,284.53
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,370.15,279.45
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,338.88,255.28
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,308.53,231.8
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,272.65,204.86
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,235.69,176.98
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,233.95,175.3
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,232.14,173.52
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,319.31,238.5
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,407.9,302.89
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,568.14,419.63
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,735.94,536.23
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,636.22,465.41
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,528.94,388.89
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,641.41,472.45
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,756.46,554.88
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,602.66,446.9
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,445.19,332.77
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,366.45,275.92
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,275.93,208.58
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,245.12,185.8
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,214.21,162.56
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,288.87,221.22
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,355.39,272.91
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,409.05,316.79
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,444.84,347.28
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,391.64,307.93
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,339.31,268.71
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,302.53,241.27
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,265.69,213.08
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,349.89,284.02
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,422.61,342.32
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,341.68,275.2
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,264.96,209.98
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,178.44,134.34
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,91.85,21.83
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,32.44,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.95,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.62,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,7.4,0.82
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,11.11,4.15
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,14.83,7.45
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,37.61,27.45
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,60.46,47.21
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,44.61,31.52
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,28.8,18.25
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,19.04,10.08
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,49.8,34.98
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,90.39,67.38
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,104.9,78.7
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,119.43,89.97
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,203.72,155.25
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,288.07,218.78
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,398.44,301.88
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,528.29,397.46
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,513.23,384.12
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,489.13,364.4
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,468.22,348.77
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,444.39,330.83
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,431.14,320.37
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,416.73,309.04
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,588.71,436.47
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,771.98,565.2
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,858.78,629.0
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,944.05,687.6
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,957.89,696.17
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,968.76,703.53
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,972.63,706.49
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,973.4,707.63
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,887.93,650.06
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,782.85,574.71
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,729.69,539.04
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,676.02,502.0
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,794.66,593.05
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,895.0,665.06
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,728.52,549.51
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,563.49,427.97
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,664.04,509.22
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,743.56,571.18
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,569.15,443.57
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,389.4,306.0
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,347.75,275.88
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,306.37,244.63
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,260.57,208.52
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,215.69,172.22
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,167.2,132.2
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,120.49,92.78
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,72.31,51.38
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,15.78,0.14
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,8.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,19.45,7.78
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,37.72,26.7
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,55.66,43.2
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,74.58,60.22
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,93.1,76.54
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,104.86,86.75
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,120.03,99.69
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,117.63,91.48
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,107.34,83.64
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,120.41,94.02
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,133.52,104.31
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,191.74,149.48
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,256.82,199.34
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,279.21,216.05
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,301.89,232.9
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,379.5,291.05
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,470.22,358.72
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,503.51,382.77
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,536.49,406.27
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,565.43,426.96
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,595.46,448.19
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,586.24,439.55
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,573.37,428.01
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,418.62,314.96
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,250.64,188.47
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,393.39,295.87
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,539.95,401.18
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,571.75,422.78
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,610.36,449.49
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,633.81,466.51
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,657.07,483.49
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,614.29,453.38
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,558.81,414.45
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,602.05,447.16
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,633.55,471.11
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,505.61,379.31
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,363.51,274.51
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,376.61,286.47
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,389.61,297.92
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,287.91,221.23
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,178.47,136.53
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,158.57,121.67
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,138.71,106.5
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,123.67,95.06
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,108.59,83.42
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,93.98,71.99
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,79.33,60.31
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,65.14,48.71
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,51.13,37.07
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,38.55,26.5
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,25.98,15.81
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,15.76,6.95
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,8.79,1.92
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,13.89,6.6
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,19.93,12.06
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,25.97,17.45
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,24.12,15.8
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,22.27,14.11
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,22.74,13.59
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,23.22,13.93
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.04
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,26.03,16.14
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,31.16,20.29
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,36.3,24.41
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,52.65,37.75
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,69.03,51.0
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,96.41,73.04
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,123.34,94.47
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,145.14,111.62
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,167.29,128.88
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,148.42,113.45
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,129.1,97.81
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,160.35,122.33
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,192.03,146.81
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,466.0,356.43
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,756.83,558.29
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,779.75,569.37
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,801.68,582.63
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,789.82,572.5
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,776.66,561.83
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,880.57,637.6
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,975.35,700.71
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,982.21,702.95
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,985.93,704.5
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,861.18,622.61
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,722.17,525.17
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,535.56,396.64
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,347.81,260.09
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,437.83,329.97
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,541.33,406.22
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,406.48,308.38
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,287.65,219.58
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,222.0,170.79
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,170.1,131.01
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,133.05,102.2
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,96.28,73.03
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,83.67,63.25
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,71.04,53.23
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,58.59,43.09
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,46.47,33.05
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,35.28,23.7
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,24.12,14.23
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,14.83,6.21
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,5.55,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.86,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,12.87,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,21.15,9.65
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,33.09,22.82
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,44.51,33.4
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,58.74,46.17
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,80.83,65.49
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,102.71,84.18
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,117.99,96.81
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,140.87,109.42
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,168.05,128.93
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,196.58,147.96
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,239.06,178.22
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,274.11,202.59
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,325.23,240.09
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,364.34,267.68
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,432.6,319.54
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,483.16,359.75
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,534.04,399.16
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,582.49,435.44
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,630.52,470.37
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,675.77,502.78
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,720.0,533.75
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,760.75,561.8
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,797.76,585.74
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,834.25,608.49
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,869.19,630.01
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,897.62,647.93
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,923.72,664.37
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,945.05,676.44
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,963.65,686.82
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,977.43,695.59
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,988.15,702.58
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,992.76,705.89
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,994.19,707.4
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,990.44,705.84
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,992.72,708.25
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,980.22,702.05
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,964.68,694.15
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,942.94,682.33
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,918.55,668.83
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,885.92,649.86
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,851.23,629.4
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,814.72,608.26
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,772.76,583.03
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,722.41,550.71
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,671.82,517.52
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,612.12,477.04
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,553.46,435.62
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,484.64,384.46
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,418.82,333.65
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,336.6,267.92
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,265.56,208.68
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,180.73,136.48
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,98.38,44.78
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,33.95,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,21.02,9.55
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,41.28,29.29
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,58.64,44.92
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,74.74,59.17
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,90.22,72.52
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,101.88,82.44
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,121.35,98.76
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,135.87,102.77
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,169.82,122.56
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,212.74,154.88
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,247.14,181.65
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,283.0,209.23
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,320.0,237.66
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,318.94,239.31
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,316.06,238.34
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,395.19,296.24
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,489.64,364.99
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,470.93,350.94
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,446.51,331.96
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,383.8,285.59
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,312.03,231.88
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,398.35,295.35
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,491.98,361.97
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,472.34,347.15
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,450.85,331.51
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,433.67,319.12
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,415.44,305.95
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,407.1,299.5
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,398.2,292.64
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,512.33,375.58
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,638.5,463.71
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,485.51,356.33
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,328.62,243.03
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,376.89,279.34
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,416.12,308.17
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,376.96,280.12
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,324.24,242.12
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,497.16,373.28
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,654.98,488.1
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,653.84,489.21
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,649.26,489.0
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,606.62,460.38
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,564.65,431.94
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,566.4,436.86
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,575.69,446.58
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,502.91,394.29
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,445.5,352.17
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,377.69,300.52
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,313.62,250.14
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,243.94,193.66
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,178.58,139.26
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,103.9,76.55
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,37.4,14.85
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,14.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,13.82,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,23.88,11.73
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,38.35,26.66
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,49.85,37.24
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,67.66,52.87
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,90.69,72.64
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,91.5,73.27
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,95.38,76.38
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,110.29,84.45
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,125.5,96.13
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,168.76,128.81
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,205.51,155.83
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,203.01,153.8
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,204.47,154.77
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,223.89,169.22
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,243.68,183.83
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,306.4,230.01
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,380.1,283.41
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,312.13,233.12
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,240.72,179.66
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,219.95,164.11
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,198.59,147.94
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,197.58,147.12
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,196.52,146.24
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,393.46,293.17
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,597.72,436.95
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,603.33,439.67
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,608.18,443.01
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,487.19,357.82
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,358.18,264.5
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,529.03,390.43
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,691.48,504.82
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,622.66,455.58
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,540.62,397.55
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,758.25,559.49
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,945.08,691.33
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,932.92,683.19
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,917.98,674.86
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,863.76,639.21
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,805.47,599.38
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,801.28,600.11
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,798.65,601.27
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,755.34,573.54
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,705.66,541.04
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,655.09,506.03
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,604.73,470.51
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,544.45,427.36
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,485.88,384.35
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,417.08,331.48
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,340.68,271.42
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,268.04,212.8
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,200.94,156.98
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,129.97,96.79
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,51.9,24.23
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,20.25,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
