Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,13.34,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,21.88,10.47
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,34.58,23.53
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,46.72,34.57
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,46.94,35.05
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,52.06,39.51
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,55.79,42.6
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,59.53,45.59
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,76.66,57.03
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,93.05,69.86
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,96.53,72.37
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,99.92,74.8
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,106.8,79.84
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,113.7,84.84
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,182.48,137.96
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,251.28,190.07
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,266.26,200.58
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,274.91,206.39
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,252.51,189.36
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,222.0,166.2
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,229.62,171.51
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,237.22,176.71
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,216.62,161.13
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,195.6,145.26
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,192.23,142.4
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,188.78,139.48
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,313.13,232.32
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,439.81,324.06
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,485.48,356.93
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,532.46,390.76
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,321.36,238.59
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,105.14,75.68
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,289.87,216.38
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,478.72,354.07
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,483.08,357.19
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,487.21,360.87
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,598.39,444.34
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,708.27,524.55
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,808.37,601.9
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,891.63,664.02
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,618.53,469.68
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,321.77,243.74
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,536.54,414.13
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,728.27,558.22
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,675.97,521.36
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,618.24,480.74
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,560.16,439.55
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,503.4,398.16
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,435.35,346.66
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,370.89,296.2
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,296.38,236.02
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,217.38,170.71
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,143.13,107.47
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,71.4,37.25
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,24.77,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,14.3,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,24.66,12.69
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,40.56,28.57
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,55.96,42.49
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,59.58,45.94
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,65.18,50.8
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,80.08,63.42
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,101.45,81.26
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,135.3,98.25
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,179.57,130.75
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,204.81,143.94
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,243.17,169.54
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,287.08,206.59
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,334.05,245.34
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,325.13,243.01
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,297.66,224.16
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,351.98,264.11
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,403.97,301.9
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,444.34,331.43
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,487.19,362.58
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,509.93,378.41
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,533.38,394.69
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,428.2,317.84
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,315.22,233.45
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,385.99,285.15
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,460.69,338.28
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,531.42,389.4
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,608.22,444.03
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,613.54,447.52
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,618.09,450.83
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,543.96,398.09
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,473.27,347.18
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,474.07,348.34
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,474.63,349.13
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,533.17,393.57
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,604.57,446.41
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,687.54,508.32
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,754.86,558.7
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,777.58,576.61
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,784.49,584.2
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,649.96,488.02
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,520.86,393.37
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,367.1,280.21
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,194.07,147.29
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,408.71,319.51
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,585.56,455.11
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,516.53,403.55
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,439.89,346.47
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,368.71,291.65
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,302.38,239.09
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,224.22,176.63
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,160.64,124.17
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,94.54,69.09
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.88,6.75
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,9.26,1.24
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,20.87,11.87
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,32.5,22.17
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,46.01,33.96
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,59.22,45.29
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,87.12,69.01
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,114.02,91.53
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,132.12,97.93
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,171.73,120.46
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,187.4,136.95
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,194.79,148.04
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,185.32,140.35
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,173.83,131.11
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,231.41,174.66
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,296.54,223.39
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,295.6,221.99
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,293.02,219.39
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,318.31,237.93
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,344.32,256.82
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,317.09,235.91
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,291.19,216.08
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,295.61,219.24
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,300.01,222.32
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,255.94,189.62
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,210.93,156.05
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,358.09,265.56
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,508.67,373.42
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,460.77,337.78
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,410.76,301.16
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,474.93,348.06
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,540.79,395.17
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,532.35,389.33
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,523.33,383.45
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,518.78,380.88
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,513.78,378.04
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,457.63,338.06
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,400.89,297.29
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,402.06,299.37
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,402.9,301.08
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,331.86,249.08
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,248.94,187.26
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,200.18,150.9
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,151.87,114.08
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,151.19,114.1
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,150.79,114.29
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,130.95,99.22
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,111.11,83.93
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,92.31,69.1
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,73.35,53.89
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,55.31,39.27
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,37.17,24.34
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,23.67,13.04
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,10.19,0.88
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,5.24,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.39,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.77,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,4.16,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,5.56,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,69.42,53.76
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,122.71,98.44
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,139.89,105.57
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,153.88,117.3
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,103.79,77.49
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,45.59,31.13
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,76.89,55.91
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,107.47,79.69
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,168.05,126.48
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,228.57,172.49
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,241.28,181.79
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,254.1,191.25
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,365.01,274.74
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,495.35,370.39
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,470.81,351.3
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,444.66,331.08
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,504.94,375.33
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,573.3,424.52
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,688.17,511.43
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,817.81,606.31
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,843.9,624.83
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,868.47,643.49
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,830.43,613.79
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,779.81,575.0
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,868.08,643.4
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,952.59,706.46
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,958.52,710.0
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,961.49,712.06
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,956.69,708.71
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,949.03,703.57
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,829.89,618.21
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,704.66,525.27
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,730.38,547.19
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,765.45,574.58
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,605.79,457.87
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,451.76,342.24
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,443.92,339.2
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,434.17,334.3
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,395.9,306.11
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,358.24,278.13
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,317.37,248.01
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,276.96,217.6
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,222.57,175.43
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,180.5,141.98
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,136.04,105.72
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,92.38,69.48
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,54.61,37.78
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,4.77
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,13.34,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,24.24,12.72
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,44.31,31.63
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,61.5,47.06
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,38.96,28.03
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,9.26,2.37
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,12.05,4.78
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,14.84,7.17
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,67.47,49.59
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,116.64,88.86
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,120.55,91.63
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,124.27,94.26
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,69.88,50.52
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,13.02,4.81
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,80.12,58.13
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,145.31,108.81
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,153.81,114.87
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,162.53,121.13
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,142.45,105.47
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,121.75,89.34
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,223.71,166.93
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,326.01,242.61
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,265.43,197.22
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,202.98,150.31
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,212.89,157.45
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,222.93,164.54
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,208.45,153.61
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,193.72,142.55
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,177.36,130.22
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,160.75,117.67
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,189.03,138.97
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,217.59,160.21
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,251.75,185.35
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,286.41,210.52
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,438.78,321.32
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,598.56,430.79
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,644.02,461.61
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,700.9,499.67
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,807.15,573.95
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,896.91,632.44
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,774.64,552.32
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,650.1,468.42
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,630.3,460.37
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,621.77,458.24
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,641.58,476.39
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,658.42,491.56
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,598.44,452.51
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,539.54,413.12
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,469.35,363.79
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,407.46,318.26
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,330.5,258.54
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,259.7,201.41
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,180.19,135.76
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,96.97,59.37
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,35.03,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,15.73,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,28.01,15.7
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,43.16,30.7
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,58.83,44.79
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,51.3,38.65
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,51.13,38.54
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,67.96,52.82
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,84.11,66.26
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,122.39,93.22
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,161.68,123.08
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,143.59,108.8
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,121.7,91.72
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,149.3,112.79
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,177.27,133.84
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,167.77,125.9
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,157.66,117.62
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,218.54,163.5
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,280.03,208.89
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,390.27,290.81
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,517.91,383.55
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,606.07,450.18
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,715.7,531.37
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,754.49,558.37
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,791.79,583.66
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,762.21,557.94
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,714.58,518.83
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,732.39,531.04
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,749.36,542.27
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,854.36,619.62
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,955.56,687.91
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,969.6,696.55
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,980.63,703.99
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,873.36,630.95
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,749.06,540.5
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,871.08,633.37
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,975.87,707.36
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,865.88,632.85
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,737.16,540.61
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,825.63,608.64
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,897.48,660.33
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,865.47,639.63
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,831.59,618.32
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,790.84,593.12
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,748.91,566.8
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,698.71,534.19
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,648.25,500.75
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,589.33,459.52
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,526.7,414.49
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,462.54,366.09
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,401.15,318.25
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,325.53,258.08
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,256.01,200.75
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,176.65,134.18
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,93.94,58.76
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,33.29,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,9.05,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,17.63,7.92
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,34.83,23.85
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,51.43,38.67
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,70.18,55.06
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,88.71,70.95
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,101.85,82.06
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,114.86,92.85
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,131.08,96.81
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,171.47,118.6
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,195.04,142.26
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,200.9,153.13
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,237.65,170.72
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,328.63,234.57
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,353.28,261.6
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,359.47,270.28
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,308.02,232.06
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,244.41,183.76
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,326.93,245.12
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,418.5,311.27
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,290.19,216.39
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,153.06,112.76
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,157.53,116.28
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,162.05,119.64
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,306.98,227.8
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,455.26,333.67
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,557.7,406.83
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,664.35,481.2
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,615.13,445.72
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,556.4,404.15
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,583.05,423.65
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,618.66,448.67
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,811.54,590.2
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,984.34,706.59
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,868.43,627.27
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,738.12,533.7
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,698.2,507.37
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,643.83,470.54
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,793.08,581.4
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,904.57,658.25
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,870.91,636.21
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,840.76,617.86
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,800.84,594.46
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,759.65,569.86
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,706.35,535.63
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,653.21,500.78
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,594.84,460.86
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,531.93,416.25
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,462.46,364.17
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,396.84,313.4
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,322.5,254.94
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,254.11,199.04
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,163.35,124.19
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,90.39,57.53
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,31.69,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.77,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.63,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,6.48,0.01
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,8.34,1.65
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.05,4.9
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,15.77,8.12
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,44.61,31.29
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,73.56,54.6
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,52.1,36.98
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,30.69,19.48
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,169.2,124.43
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,324.95,237.2
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,370.36,270.59
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,418.08,307.51
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,453.22,335.26
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,487.57,361.06
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,540.52,402.08
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,608.43,453.99
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,651.47,485.67
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,695.62,517.81
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,734.72,545.53
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,772.77,572.15
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,812.74,600.44
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,854.22,628.37
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,883.85,646.52
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,911.33,663.11
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,927.42,671.66
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,947.64,682.97
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,962.17,691.43
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,973.77,698.07
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,980.93,701.94
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,984.97,703.94
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,982.39,701.84
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,985.95,703.78
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,974.78,697.11
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,960.63,688.82
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,939.69,676.34
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,916.11,662.3
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,887.32,645.54
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,856.23,627.25
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,817.5,604.27
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,781.48,582.82
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,732.76,552.23
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,683.65,520.75
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,626.4,482.66
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,569.97,443.97
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,496.99,389.75
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,422.99,333.22
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,348.59,274.95
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,280.04,219.05
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,196.75,149.91
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,122.72,80.8
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,41.32,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,12.39,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,23.88,12.87
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,41.53,29.52
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,59.02,45.17
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,76.53,60.5
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,93.7,75.19
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,112.72,91.26
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,131.25,106.62
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,150.29,114.52
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,169.59,128.75
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,158.35,120.4
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,146.54,111.87
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,197.89,150.57
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,256.79,194.49
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,301.96,227.88
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,343.56,258.66
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,382.93,287.27
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,424.94,317.58
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,413.71,309.04
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,403.08,300.64
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,253.18,189.53
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,92.4,66.54
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,344.26,259.28
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,603.56,445.14
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,615.5,451.18
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,626.58,457.92
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,377.4,281.07
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,110.58,79.95
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,108.32,78.49
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,106.03,76.77
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,87.7,62.68
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,69.33,48.51
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,71.65,50.36
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,73.96,52.2
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,55.62,38.06
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,37.35,23.85
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,35.0,22.1
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,32.64,20.34
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,32.63,20.43
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,32.61,20.52
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,50.32,34.76
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,68.04,49.02
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,45.14,30.88
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,22.31,12.54
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,73.1,53.86
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,127.92,98.13
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,111.83,85.5
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,95.69,72.75
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,78.41,58.89
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,61.03,44.73
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,46.48,32.76
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,32.5,21.07
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,20.87,11.18
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,9.26,1.05
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.77,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,15.73,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,27.01,15.37
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,42.1,30.03
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,56.72,43.22
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,63.25,49.11
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,71.77,56.42
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,73.95,58.21
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,76.02,59.79
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,105.4,67.15
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,148.99,91.77
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,191.16,121.47
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,236.67,157.11
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,282.75,194.56
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,331.09,233.84
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,379.04,273.11
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,428.37,312.67
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,476.6,350.2
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,525.4,387.13
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,574.74,423.44
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,620.11,456.12
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,663.28,486.08
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,705.76,514.86
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,699.69,506.79
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,685.16,492.56
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,685.87,491.89
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,682.92,488.44
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,743.19,530.06
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,807.35,572.86
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,765.72,543.27
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,715.76,509.04
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,787.14,559.59
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,860.16,609.13
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,812.76,576.51
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,769.71,547.5
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,876.78,626.28
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,966.74,687.47
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,874.72,629.21
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,762.73,553.65
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,564.33,417.48
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,368.56,274.98
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,368.75,277.42
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,368.45,278.58
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,482.36,368.23
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,587.37,448.63
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,591.83,453.34
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,577.65,445.65
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,527.08,410.36
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,476.74,374.53
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,415.58,328.53
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,357.03,283.17
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,280.33,222.67
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,220.39,173.35
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,151.43,115.32
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,88.43,58.42
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,30.64,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
