Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.91,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,7.4,0.64
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,11.11,3.97
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,15.75,8.1
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,20.4,12.18
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,45.99,34.41
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,71.53,56.29
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,119.55,92.04
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,160.1,123.21
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,174.81,134.5
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,196.64,151.52
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,219.25,168.13
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,251.21,191.93
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,230.23,175.85
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,211.14,161.12
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,284.79,217.16
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,367.28,278.73
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,343.13,259.65
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,315.46,238.12
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,335.73,252.65
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,356.49,267.27
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,414.4,309.56
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,474.77,352.77
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,655.88,491.05
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,855.45,630.92
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,883.93,646.3
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,910.3,661.42
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,834.49,606.07
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,732.25,528.19
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,784.62,565.81
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,843.38,605.38
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,809.17,580.15
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,779.53,558.66
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,901.28,647.64
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,991.64,706.93
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,982.07,701.6
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,969.4,695.6
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,949.51,684.43
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,926.95,671.67
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,808.77,596.08
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,663.46,494.45
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,744.36,558.7
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,798.87,597.86
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,752.55,567.71
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,705.39,537.47
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,653.17,503.15
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,598.23,465.96
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,534.19,420.0
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,472.4,373.16
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,397.51,314.74
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,327.73,257.9
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,243.31,187.16
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,168.76,116.65
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,61.4,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,24.73,13.9
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,41.21,29.69
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,57.66,44.59
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,75.18,60.08
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,92.34,74.91
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,103.41,84.32
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,110.9,90.48
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,97.07,61.85
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,125.1,66.81
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,172.75,101.54
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,222.95,142.57
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,279.88,190.81
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,331.42,235.18
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,382.34,279.2
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,433.85,322.84
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,459.79,345.89
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,472.8,355.44
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,495.09,372.06
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,520.6,390.37
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,560.64,419.15
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,609.68,453.85
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,574.29,426.7
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,526.29,390.37
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,569.35,420.93
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,614.48,452.11
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,765.67,567.07
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,919.47,673.23
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,796.03,585.33
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,639.59,467.44
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,673.7,493.11
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,707.81,517.49
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,865.3,634.17
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,993.19,720.17
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,991.0,717.88
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,985.69,714.92
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,831.15,611.6
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,644.0,476.04
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,483.69,362.54
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,297.69,224.49
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,436.59,331.98
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,545.64,413.71
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,465.46,355.07
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,373.7,287.59
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,374.47,289.95
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,359.76,280.31
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,324.89,255.1
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,289.64,229.1
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,250.39,198.76
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,211.41,167.89
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,170.45,134.69
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,130.36,101.37
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,87.98,65.5
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,39.48,23.84
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,16.93,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,13.34,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,22.22,11.93
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,30.38,20.37
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,38.07,27.47
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,61.74,48.24
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,89.6,72.31
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,88.85,71.43
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,83.32,66.36
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,126.42,96.87
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,175.72,133.54
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,206.57,155.88
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,232.53,174.73
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,264.94,199.21
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,298.98,224.92
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,323.28,243.96
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,346.55,261.88
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,411.48,309.82
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,479.43,360.05
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,537.46,406.43
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,627.96,477.25
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,656.48,494.18
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,675.1,502.72
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,608.07,452.38
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,526.23,390.05
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,585.52,433.92
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,648.25,479.27
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,650.42,480.34
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,651.3,480.76
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,689.78,509.18
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,733.96,541.22
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,791.24,583.65
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,855.01,629.95
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,730.8,540.81
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,599.48,444.8
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,732.57,546.61
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,864.34,644.07
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,675.28,507.22
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,471.91,355.76
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,510.02,386.05
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,533.15,404.66
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,545.78,416.29
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,555.67,426.0
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,513.89,396.62
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,471.88,366.94
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,476.67,372.63
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,463.96,365.1
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,423.03,335.32
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,381.51,304.55
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,336.36,269.39
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,291.67,233.78
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,240.65,192.41
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,191.71,151.55
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,137.0,105.02
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,85.61,58.47
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,39.38,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,14.77,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,24.21,13.44
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,33.67,23.06
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,43.43,31.96
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,47.76,35.94
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,51.88,39.53
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,54.48,41.64
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,56.88,43.49
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,87.68,49.11
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,132.65,73.47
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,184.94,111.6
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,234.55,151.66
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,284.5,194.0
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,336.67,238.5
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,388.71,283.16
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,446.97,331.59
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,498.02,373.05
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,549.33,413.58
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,598.4,452.24
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,646.78,489.51
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,549.44,414.44
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,430.52,319.74
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,607.43,457.85
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,818.93,611.72
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,855.42,635.56
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,889.97,658.96
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,920.3,678.82
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,948.25,697.01
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,614.93,464.39
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,233.59,172.74
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,637.75,483.17
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,1020.41,743.95
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,975.13,712.03
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,910.17,663.57
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,979.55,717.79
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,1024.62,748.73
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,1012.11,741.19
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,996.61,732.26
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,977.0,720.21
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,954.6,706.36
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,927.41,689.35
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,905.8,676.18
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,837.14,631.2
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,774.45,589.92
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,742.41,568.57
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,706.9,544.39
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,649.63,505.76
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,593.52,467.07
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,531.81,421.23
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,471.8,374.99
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,398.74,318.1
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,330.25,262.33
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,245.73,191.39
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,168.93,120.77
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,78.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.52,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,23.18,12.8
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,30.41,20.5
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,37.25,26.88
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,41.11,30.38
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,44.77,33.51
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,46.6,35.0
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,48.3,36.29
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,86.43,46.76
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,133.4,72.04
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,182.04,107.14
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,233.34,148.7
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,285.58,193.09
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,345.79,243.81
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,397.87,288.38
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,450.58,332.57
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,502.49,374.37
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,554.25,414.76
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,603.7,453.01
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,652.38,489.67
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,698.1,522.46
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,742.39,553.19
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,783.89,580.64
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,823.52,606.56
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,859.36,628.45
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,893.02,648.65
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,922.68,667.35
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,949.86,684.39
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,972.18,698.63
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,991.64,711.12
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,1007.1,720.72
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,1019.36,728.38
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,1025.88,732.94
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,1029.09,735.58
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,1026.96,734.55
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,1021.54,731.6
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,1008.1,723.71
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,991.72,714.1
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,972.17,702.58
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,949.85,689.35
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,921.03,671.94
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,897.99,658.38
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,859.34,634.88
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,818.99,610.12
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,772.34,579.94
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,724.81,548.78
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,673.0,514.78
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,618.34,477.9
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,553.38,432.37
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,490.65,385.71
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,415.04,327.66
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,344.37,270.87
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,256.21,197.87
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,178.07,127.02
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,81.59,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.65,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,25.0,14.14
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,35.24,24.44
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,45.03,33.38
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,51.68,39.35
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,56.86,43.84
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,59.59,46.05
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,62.12,47.98
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,92.51,53.54
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,136.27,77.05
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,182.38,109.79
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,231.45,148.61
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,285.84,193.39
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,336.6,235.67
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,386.75,277.42
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,437.94,319.07
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,398.25,294.32
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,341.05,252.06
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,439.55,324.25
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,551.99,404.33
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,538.22,392.25
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,521.49,378.29
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,573.49,415.23
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,625.9,451.72
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,660.58,474.58
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,696.34,498.05
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,665.18,475.46
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,629.26,449.86
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,803.7,577.31
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,969.29,686.76
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,984.41,694.81
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,996.48,702.58
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,812.28,582.08
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,591.22,424.88
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,627.14,452.74
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,662.31,478.32
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,700.56,506.49
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,724.28,525.1
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,844.36,613.23
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,940.07,676.98
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,910.95,658.85
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,879.6,640.4
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,840.85,617.34
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,800.49,593.0
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,757.86,565.64
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,710.76,534.87
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,654.95,498.49
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,599.7,461.57
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,532.71,413.51
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,468.32,365.3
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,393.16,307.99
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,322.87,252.01
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,235.93,180.78
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,161.91,114.85
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,75.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.85,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.79,14.66
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,37.58,26.23
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,48.85,36.36
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,55.35,42.16
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,61.55,47.47
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,64.81,50.1
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,67.47,52.1
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,96.66,57.47
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,139.15,80.41
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,183.53,112.03
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,230.95,149.8
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,288.49,202.81
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,331.4,241.73
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,368.74,268.45
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,433.53,317.8
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,482.23,356.23
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,530.9,393.57
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,578.1,429.48
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,625.02,464.29
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,548.94,406.16
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,453.6,331.52
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,449.2,328.48
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,443.5,324.06
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,636.63,468.96
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,852.1,618.95
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,814.57,588.46
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,759.44,545.81
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,635.48,459.02
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,500.09,361.75
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,643.66,465.77
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,792.6,568.19
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,765.02,548.5
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,735.54,528.73
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,661.15,479.08
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,595.95,434.66
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,786.53,575.64
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,944.21,684.54
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,833.94,610.05
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,712.92,524.92
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,559.78,417.47
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,411.08,308.61
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,500.69,379.85
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,582.58,443.23
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,541.42,414.0
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,499.99,384.91
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,454.36,352.9
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,408.59,320.02
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,357.99,282.29
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,308.54,244.34
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,252.76,200.05
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,199.78,156.65
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,142.59,108.79
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,80.34,55.37
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,36.87,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.85,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.79,14.6
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,37.18,25.85
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,48.05,35.67
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,54.96,41.82
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,61.53,47.45
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,65.21,50.43
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,68.24,52.76
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,96.29,57.37
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,137.72,79.5
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,182.06,110.87
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,229.39,148.15
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,276.96,187.41
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,331.76,232.43
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,380.72,273.29
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,430.82,314.32
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,479.66,352.91
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,529.0,390.79
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,535.99,395.62
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,522.78,383.71
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,605.82,447.89
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,710.6,526.51
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,750.06,553.66
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,787.96,578.9
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,822.41,600.77
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,855.06,621.31
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,713.48,521.01
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,537.6,389.53
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,749.24,548.15
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,950.67,685.76
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,832.09,602.58
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,677.9,489.39
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,846.72,614.95
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,986.18,709.75
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,983.93,707.57
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,987.82,710.62
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,968.16,698.9
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,945.86,685.7
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,924.52,672.84
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,906.3,662.08
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,874.39,642.56
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,840.68,621.82
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,801.07,597.57
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,760.2,572.18
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,710.92,539.65
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,661.38,506.46
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,603.41,466.2
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,541.24,421.95
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,477.46,375.14
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,416.4,328.83
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,344.15,272.11
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,277.16,217.62
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,201.24,154.66
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,122.56,87.04
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,57.03,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.24,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,24.2,13.34
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,33.66,22.87
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,43.41,31.69
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,48.17,36.0
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,52.67,39.87
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,55.22,41.92
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,57.57,43.71
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,119.62,81.48
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,180.17,131.7
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,182.49,120.69
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,229.38,147.65
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,277.75,188.06
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,328.04,230.25
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,378.0,272.29
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,428.99,314.29
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,456.68,337.54
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,464.72,342.96
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,528.69,391.58
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,625.22,463.14
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,627.54,460.62
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,619.76,449.94
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,597.78,433.21
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,571.57,413.04
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,708.43,516.32
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,859.42,620.65
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,888.15,637.88
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,914.61,654.65
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,936.92,667.84
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,956.63,679.4
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,840.03,601.12
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,688.59,491.69
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,695.36,498.13
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,701.14,502.93
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,725.43,520.58
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,737.87,530.44
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,725.18,523.26
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,710.91,515.21
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,700.28,509.64
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,687.62,502.72
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,628.42,462.44
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,555.43,412.31
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,693.01,517.47
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,787.7,586.09
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,742.8,556.21
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,693.86,524.22
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,638.58,487.61
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,583.89,450.54
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,515.33,400.15
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,449.72,350.47
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,371.8,291.2
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,304.27,237.42
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,222.51,170.36
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,150.16,107.3
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,71.73,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.84,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,27.05,15.38
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,38.35,26.62
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,50.36,37.45
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,38.96,27.93
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,27.83,18.38
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,47.46,35.12
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,73.0,56.6
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,132.31,92.54
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,178.85,130.87
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,186.24,125.15
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,230.79,151.2
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,286.83,201.97
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,331.69,241.67
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,367.14,267.52
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,423.5,311.01
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,471.89,349.34
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,523.99,389.18
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,569.53,424.12
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,614.93,458.16
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,657.59,489.54
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,698.94,519.38
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,737.81,546.97
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,775.45,573.27
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,703.19,515.7
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,610.17,442.65
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,748.16,546.47
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,892.21,647.86
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,836.28,605.38
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,761.42,548.57
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,863.49,624.55
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,956.4,689.2
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,917.07,661.28
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,867.63,624.6
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,859.07,620.08
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,848.2,613.81
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,883.24,641.34
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,917.62,667.16
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,894.71,652.71
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,869.54,637.23
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,719.56,532.57
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,554.72,414.07
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,640.37,482.08
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,716.29,540.83
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,667.89,507.06
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,619.48,473.62
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,561.74,433.2
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,505.38,392.85
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,442.12,345.62
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,370.16,290.76
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,299.9,235.88
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,234.67,183.18
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,163.89,124.93
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,89.88,62.75
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,41.46,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
