Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,27.03,15.33
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,42.11,29.7
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,56.72,42.66
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,62.84,48.15
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,71.0,55.1
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,94.95,75.29
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,112.74,90.0
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,138.67,99.42
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,173.58,120.79
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,211.46,148.62
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,250.36,178.83
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,279.16,204.71
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,290.23,215.83
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,342.45,253.15
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,416.07,307.37
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,409.01,303.32
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,395.12,292.64
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,474.84,351.81
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,570.93,422.08
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,597.87,439.34
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,615.74,450.06
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,664.04,484.41
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,712.43,518.38
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,744.84,540.34
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,776.77,561.88
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,806.78,581.73
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,836.28,601.07
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,828.79,594.57
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,814.8,584.14
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,838.58,600.52
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,857.01,613.21
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,861.34,616.77
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,863.53,619.12
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,811.17,583.67
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,766.31,553.0
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,686.22,498.0
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,592.53,432.77
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,701.84,515.93
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,805.19,592.26
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,778.85,575.23
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,750.19,557.48
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,660.17,495.05
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,560.78,424.82
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,520.99,397.59
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,480.91,369.41
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,434.88,336.79
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,389.08,303.63
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,385.6,302.63
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,388.61,305.25
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,306.66,241.44
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,242.16,189.35
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,170.97,130.42
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,105.48,74.4
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,49.98,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,16.2,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,27.81,15.82
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,38.38,26.5
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,49.62,36.65
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,54.61,41.15
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,59.43,45.28
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,62.44,47.79
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,65.21,50.01
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,120.99,82.12
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,174.13,124.15
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,209.19,147.41
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,250.75,177.18
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,290.27,208.65
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,329.34,239.55
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,362.57,263.01
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,427.54,312.63
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,415.38,307.37
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,388.02,286.53
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,480.89,357.78
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,624.14,464.67
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,667.72,495.26
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,710.08,524.7
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,697.74,511.21
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,673.55,488.57
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,696.42,503.28
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,718.56,517.04
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,811.83,587.16
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,907.41,652.11
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,929.06,665.51
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,948.16,677.84
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,846.4,608.17
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,709.87,508.33
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,697.58,501.08
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,683.98,492.25
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,733.09,527.95
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,770.28,555.31
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,781.94,565.65
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,803.16,582.35
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,705.32,514.46
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,607.53,445.75
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,606.68,447.08
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,589.77,437.0
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,578.67,432.06
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,564.69,424.99
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,501.62,380.07
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,440.13,335.71
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,386.84,298.05
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,346.76,269.19
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,302.49,236.2
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,259.02,202.93
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,211.18,165.14
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,165.14,127.73
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,115.18,86.16
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,67.55,45.75
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,31.51,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,16.2,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,27.77,15.75
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,42.47,29.91
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,56.73,42.66
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,70.82,54.93
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,93.0,73.73
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,106.06,84.67
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,122.7,98.38
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,134.25,101.18
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,139.64,106.45
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,153.59,116.71
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,167.76,127.02
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,208.42,156.99
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,257.93,193.41
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,297.54,222.47
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,340.04,253.58
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,338.25,251.63
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,333.3,247.17
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,382.49,282.32
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,434.68,318.95
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,382.11,280.04
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,328.29,240.12
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,304.16,222.75
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,279.14,204.52
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,472.13,346.19
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,675.97,488.22
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,554.04,401.8
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,419.39,304.99
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,688.21,505.84
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,949.78,682.97
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,964.81,691.64
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,976.88,700.28
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,983.98,706.11
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,987.96,710.07
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,877.84,636.17
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,739.67,535.74
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,863.03,629.49
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,965.09,700.24
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,945.12,687.44
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,922.51,673.77
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,892.73,655.57
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,860.86,635.94
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,823.58,613.14
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,788.81,591.88
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,741.65,560.72
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,694.05,528.88
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,639.14,491.63
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,584.84,454.04
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,520.42,406.92
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,458.31,360.06
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,384.44,302.62
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,312.69,244.86
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,231.15,177.32
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,158.85,114.52
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,76.77,7.64
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,16.2,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,28.82,16.51
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,44.6,31.67
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,60.89,46.18
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,71.77,55.73
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,77.74,60.82
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,84.09,66.0
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,90.04,70.69
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,113.3,73.43
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,150.75,92.83
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,191.01,121.03
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,235.59,156.0
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,277.96,190.32
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,324.84,228.89
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,373.18,269.47
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,422.89,310.46
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,474.77,351.7
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,523.82,390.07
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,571.13,425.94
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,618.17,460.61
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,663.05,493.16
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,707.94,524.97
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,747.18,552.34
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,784.85,577.32
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,820.55,601.04
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,854.69,623.59
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,883.65,641.96
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,910.46,659.04
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,933.24,672.33
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,953.54,683.98
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,968.67,693.43
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,980.8,701.03
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,987.41,705.15
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,990.88,707.38
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,989.72,706.77
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,985.48,704.32
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,975.15,698.1
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,961.88,690.13
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,951.53,684.18
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,929.82,670.94
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,902.15,654.22
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,872.23,636.04
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,835.0,613.62
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,796.16,589.92
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,754.32,562.98
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,708.07,532.66
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,654.04,496.95
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,600.47,460.78
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,537.76,416.28
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,477.06,371.25
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,403.76,315.91
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,335.06,261.62
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,249.5,191.71
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,177.1,128.76
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,85.03,12.66
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,16.2,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,27.79,15.66
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,38.81,26.84
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,50.45,37.33
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,55.41,41.83
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,60.42,46.12
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,63.39,48.49
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,66.13,50.58
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,90.84,52.7
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,131.7,73.25
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,176.95,105.26
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,225.17,143.7
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,278.12,187.37
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,328.5,229.61
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,378.51,271.49
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,429.5,313.23
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,484.31,356.66
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,534.19,395.43
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,581.5,432.07
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,628.2,467.39
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,673.02,499.7
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,716.73,530.46
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,756.58,557.67
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,794.68,583.04
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,829.28,604.67
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,861.75,624.68
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,890.27,643.25
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,916.53,660.32
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,939.09,674.98
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,959.09,688.02
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,974.35,697.82
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,986.6,705.77
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,992.78,708.46
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,995.79,709.25
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,994.66,708.97
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,990.41,706.84
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,978.21,699.73
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,963.18,690.95
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,952.5,686.26
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,930.31,674.08
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,901.77,656.68
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,871.03,637.82
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,833.93,615.4
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,795.22,591.69
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,753.44,564.63
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,707.16,534.1
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,652.34,497.5
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,598.02,460.46
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,534.76,415.21
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,473.63,369.67
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,399.81,312.84
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,330.61,257.46
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,245.17,187.79
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,172.42,125.04
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,83.29,15.27
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,15.73,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.86,14.22
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,36.49,24.95
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,46.65,34.11
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,50.14,37.33
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,52.11,39.04
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,54.31,40.88
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,56.36,42.51
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,83.01,45.47
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,131.42,71.44
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,178.28,104.47
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,227.88,143.92
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,277.12,185.08
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,328.66,228.52
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,386.09,276.02
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,437.87,318.31
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,488.5,358.69
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,539.36,398.05
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,587.7,435.18
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,635.28,470.78
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,680.73,503.17
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,724.96,533.79
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,765.58,560.48
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,804.38,585.71
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,840.29,607.56
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,874.09,627.78
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,903.54,645.98
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,930.57,662.53
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,953.73,675.48
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,974.18,686.66
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,989.75,696.2
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,1002.18,703.86
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,1009.41,708.38
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,1013.38,711.0
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,1012.57,710.79
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,1008.52,708.72
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,998.79,703.24
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,985.99,696.0
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,967.15,685.08
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,945.5,672.5
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,918.24,656.78
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,888.59,639.51
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,853.09,618.9
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,823.29,601.91
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,778.82,573.99
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,733.33,545.09
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,680.56,511.11
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,627.87,476.42
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,569.7,436.98
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,510.4,394.38
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,439.05,340.94
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,372.02,288.3
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,287.54,219.67
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,211.98,154.22
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,102.61,23.28
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,15.25,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,25.05,13.53
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,35.68,24.28
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,45.86,33.44
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,51.73,38.69
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,57.1,43.29
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,59.83,45.58
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,62.36,47.59
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,118.85,80.98
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,179.3,129.31
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,183.48,120.27
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,225.01,143.29
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,278.06,186.57
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,327.83,227.62
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,377.38,268.51
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,427.99,309.13
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,477.8,347.35
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,528.22,384.51
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,579.77,421.63
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,626.88,454.35
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,671.15,482.98
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,714.53,509.71
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,754.83,536.0
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,793.5,560.41
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,827.78,581.45
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,859.67,600.9
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,888.3,619.51
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,914.8,636.85
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,938.22,652.35
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,959.22,666.46
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,974.12,676.26
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,986.03,684.4
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,993.88,690.2
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,998.61,694.26
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,996.69,693.75
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,991.66,691.54
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,980.15,684.74
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,974.92,681.98
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,954.58,672.04
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,931.56,660.55
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,901.96,643.55
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,870.27,625.17
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,832.03,601.94
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,796.58,580.4
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,747.06,549.22
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,697.27,517.47
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,641.56,481.61
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,586.48,445.16
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,518.03,397.16
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,447.56,346.06
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,376.07,292.6
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,309.63,240.59
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,227.36,173.92
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,154.2,111.89
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,75.82,18.05
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,13.34,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,25.14,13.54
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,42.92,30.31
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,58.15,43.83
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,73.41,57.09
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,88.27,69.68
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,96.02,76.15
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,107.79,85.81
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,137.71,99.62
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,178.43,128.57
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,205.18,144.89
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,247.5,174.72
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,289.05,206.24
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,327.19,235.55
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,365.3,263.59
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,423.44,307.92
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,458.08,335.69
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,480.66,351.8
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,533.38,392.3
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,611.87,451.16
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,601.87,440.3
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,571.97,414.41
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,544.12,394.4
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,507.79,367.88
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,584.59,423.22
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,668.16,481.75
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,782.84,566.87
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,901.67,648.74
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,924.32,662.77
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,944.47,676.06
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,959.98,686.08
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,972.56,694.34
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,861.75,620.07
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,733.48,527.5
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,865.35,625.79
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,980.22,703.53
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,970.87,697.52
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,958.55,690.78
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,938.51,678.4
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,915.86,664.44
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,659.13,489.68
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,373.4,278.31
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,609.47,460.55
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,789.42,590.0
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,745.07,559.68
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,699.83,530.18
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,645.89,494.18
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,592.44,457.75
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,530.67,412.62
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,470.76,367.34
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,398.67,312.24
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,331.0,258.39
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,248.19,191.03
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,177.78,130.33
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,86.08,23.43
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,14.77,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,24.26,12.87
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,34.52,23.4
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,44.34,32.29
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,49.87,37.27
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,54.62,41.36
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,57.47,43.66
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,60.11,45.68
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,84.8,48.79
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,126.3,69.65
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,170.74,100.63
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,218.15,137.97
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,270.83,181.05
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,320.51,222.2
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,369.82,262.72
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,420.19,303.04
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,469.44,341.38
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,523.16,381.51
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,570.31,416.65
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,616.99,450.47
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,594.61,430.39
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,555.7,397.3
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,658.1,474.05
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,783.15,561.07
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,634.18,455.37
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,455.78,324.06
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,677.56,486.48
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,907.02,636.56
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,929.96,649.05
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,950.43,662.18
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,966.2,671.92
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,978.99,679.95
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,986.74,684.25
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,991.35,686.76
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,843.9,594.61
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,661.62,469.26
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,827.64,589.83
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,960.6,677.94
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,940.58,665.79
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,917.94,653.48
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,889.57,637.46
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,859.05,619.97
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,826.23,601.66
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,787.7,579.29
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,740.31,549.42
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,692.44,518.73
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,637.43,482.62
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,583.01,445.89
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,518.65,400.36
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,456.58,354.88
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,379.33,296.5
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,312.35,243.57
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,231.25,177.39
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,159.16,116.02
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,78.55,22.45
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,15.25,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,26.25,14.19
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,36.11,24.59
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,46.66,34.09
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,53.25,39.97
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,59.53,45.36
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,62.78,47.98
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,65.56,50.09
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,89.55,53.1
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,130.61,73.7
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,174.45,103.8
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,221.39,140.12
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,268.72,178.67
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,323.1,222.75
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,372.01,262.94
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,422.08,303.16
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,471.07,340.88
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,520.44,377.54
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,567.45,412.33
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,614.13,445.89
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,660.05,477.32
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,702.89,505.89
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,742.56,532.76
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,780.67,557.24
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,816.38,579.28
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,850.58,600.2
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,879.68,618.61
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,906.62,635.68
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,830.53,584.44
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,728.5,510.46
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,747.97,525.06
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,766.49,538.18
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,888.73,624.89
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,988.27,688.29
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,986.88,688.63
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,982.4,688.11
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,974.69,684.78
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,963.85,679.62
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,945.36,669.29
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,924.19,657.38
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,904.4,646.39
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,873.89,628.49
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,838.11,607.99
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,800.64,586.15
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,755.65,558.09
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,713.24,531.37
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,660.23,497.25
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,607.61,462.58
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,547.09,420.92
