Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,488.31,378.08
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,416.22,323.79
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,348.55,270.58
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,267.19,204.41
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,194.19,141.84
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,92.53,28.86
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,14.3,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.48,12.0
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,33.77,22.61
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,43.62,31.5
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,49.45,36.73
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,53.92,40.58
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,56.41,42.58
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,58.72,44.33
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,82.93,47.52
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,125.08,68.67
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,169.9,99.66
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,222.81,141.01
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,270.48,180.41
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,320.21,221.89
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,369.82,263.04
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,420.51,304.13
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,470.07,343.34
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,524.14,384.53
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,571.32,420.71
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,617.99,455.68
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,662.47,487.38
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,705.94,517.61
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,692.42,503.73
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,666.76,480.48
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,754.77,546.64
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,854.89,614.73
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,883.97,633.19
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,910.8,650.64
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,933.98,665.76
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,954.63,679.31
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,970.57,689.65
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,983.51,698.18
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,990.88,702.12
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,995.08,704.18
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,994.61,706.03
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,991.0,706.03
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,975.68,697.18
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,966.61,692.55
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,828.03,600.87
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,671.73,489.1
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,645.73,473.44
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,618.28,455.99
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,717.82,533.57
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,790.5,587.51
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,747.83,559.33
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,700.64,528.34
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,646.44,492.36
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,592.74,455.93
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,528.73,410.1
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,466.93,364.22
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,394.96,308.74
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,324.45,252.51
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,243.97,186.76
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,172.36,125.62
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,84.58,27.14
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,14.77,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,24.31,12.51
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,34.59,23.28
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,44.42,32.17
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,49.08,36.41
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,52.33,39.22
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,54.91,41.31
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,57.31,43.14
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,79.79,44.81
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,121.91,65.15
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,172.66,100.67
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,220.93,138.53
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,269.03,178.36
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,319.57,220.66
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,376.2,267.79
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,427.32,310.06
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,477.21,349.86
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,527.42,388.72
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,575.5,424.9
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,622.96,459.55
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,668.12,491.79
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,712.15,522.43
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,753.09,549.9
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,792.31,575.81
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,717.79,519.46
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,618.38,441.87
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,764.91,551.56
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,914.93,653.62
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,842.96,603.19
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,749.85,533.11
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,874.93,625.95
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,986.2,700.01
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,993.68,703.29
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,998.0,705.43
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,861.52,616.56
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,685.43,491.8
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,593.56,428.95
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,487.72,354.44
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,740.36,542.02
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,930.86,671.97
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,910.74,658.96
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,880.13,640.55
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,843.25,618.94
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,804.69,595.95
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,757.67,565.84
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,713.84,537.52
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,613.58,468.7
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,513.92,396.24
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,456.85,355.13
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,401.34,313.66
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,339.52,266.18
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,281.01,219.5
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,211.59,162.26
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,148.95,108.54
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,65.96,20.96
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,14.3,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.52,11.87
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,33.43,22.42
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,42.92,31.04
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,60.59,46.31
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,86.21,67.97
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,82.17,64.36
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,81.84,63.8
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,113.65,77.11
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,155.78,103.33
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,190.58,125.32
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,232.37,155.45
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,278.92,196.0
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,322.47,232.79
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,351.17,256.61
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,382.08,280.91
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,436.91,320.69
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,506.55,371.68
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,554.18,409.18
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,622.91,462.09
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,641.95,472.28
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,649.08,472.67
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,656.5,476.86
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,654.49,474.24
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,694.54,503.08
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,736.38,532.8
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,756.3,546.3
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,775.28,559.23
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,795.83,573.65
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,818.78,589.59
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,831.4,598.39
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,842.19,606.08
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,858.61,618.17
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,873.15,629.06
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,860.01,622.21
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,844.53,613.99
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,787.95,575.49
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,741.66,543.51
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,536.09,397.76
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,332.21,246.72
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,491.39,369.29
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,645.47,483.17
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,496.42,374.88
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,353.41,268.12
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,401.55,307.5
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,430.86,332.13
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,384.99,298.78
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,339.44,265.27
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,297.73,233.49
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,256.5,201.38
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,211.13,165.45
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,167.1,129.64
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,120.1,90.62
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,75.24,52.67
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,35.57,9.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,14.77,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,25.42,12.97
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,39.09,26.93
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,49.84,36.75
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,66.94,51.7
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,89.25,70.82
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,103.75,83.04
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,117.94,94.77
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,135.17,103.25
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,146.12,111.32
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,143.91,109.36
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,140.27,106.36
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,163.85,124.07
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,188.04,142.05
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,261.15,196.62
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,338.47,253.96
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,371.75,278.09
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,406.45,303.13
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,437.83,326.05
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,470.14,349.45
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,427.29,317.03
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,371.7,275.02
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,292.36,216.81
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,209.97,155.36
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,301.81,223.84
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,396.5,292.62
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,573.91,423.82
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,762.64,557.19
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,470.47,350.34
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,153.14,112.05
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,134.43,98.17
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,115.54,83.72
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,139.4,102.14
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,163.45,120.6
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,222.03,165.0
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,281.74,209.67
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,238.5,177.56
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,195.16,145.22
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,237.06,177.39
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,280.06,210.06
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,201.19,150.72
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,123.53,91.22
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,106.57,78.54
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,89.62,65.65
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,48.84,33.51
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,23.68,13.57
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,39.02,26.14
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,32.96,21.29
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,26.9,16.4
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,21.32,11.86
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,15.75,7.24
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,11.11,3.33
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,14.77,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,25.42,12.89
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,36.61,24.98
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,48.33,35.63
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,54.5,41.19
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,60.39,46.27
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,88.81,70.41
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,123.81,99.63
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,137.74,104.62
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,152.22,115.34
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,189.37,136.76
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,243.17,171.53
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,263.52,181.61
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,315.77,219.34
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,365.29,260.58
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,415.88,301.78
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,424.73,312.26
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,414.86,304.97
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,493.32,364.99
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,612.91,454.51
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,657.2,485.95
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,700.35,516.27
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,740.66,543.96
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,779.37,569.64
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,812.0,589.94
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,841.79,608.24
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,870.17,626.52
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,896.45,643.39
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,887.02,635.87
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,861.84,613.39
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,920.83,658.92
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,965.51,688.96
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,903.22,647.49
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,812.47,581.9
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,907.0,651.83
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,979.56,700.0
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,969.54,693.96
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,956.6,686.8
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,903.95,653.57
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,840.56,611.19
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,858.8,626.86
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,858.57,627.87
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,806.4,594.98
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,750.32,559.28
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,706.71,530.83
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,661.89,501.07
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,626.17,477.41
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,588.14,451.56
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,525.9,406.47
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,465.7,361.54
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,392.97,306.34
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,321.63,250.18
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,242.04,185.69
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,171.13,125.52
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,84.39,30.67
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,13.34,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.92,10.17
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,33.44,22.26
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,44.44,32.16
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,51.46,38.43
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,58.15,44.17
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,66.89,51.46
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,75.11,58.13
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,80.64,47.97
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,119.55,63.27
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,182.66,114.71
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,235.43,161.26
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,262.36,177.03
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,313.68,214.29
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,370.32,260.35
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,421.32,301.27
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,471.13,340.19
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,521.0,377.9
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,568.93,413.86
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,616.26,448.41
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,623.55,450.01
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,617.57,441.17
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,649.7,462.72
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,676.9,480.49
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,758.34,539.21
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,850.8,599.12
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,879.58,616.2
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,906.09,632.41
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,870.03,607.17
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,817.12,566.01
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,903.82,628.91
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,977.44,675.25
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,984.99,680.13
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,989.41,683.89
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,988.17,683.78
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,983.81,681.94
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,969.31,674.03
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,961.39,670.36
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,942.6,659.99
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,921.16,648.11
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,892.9,632.43
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,862.47,615.3
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,825.62,594.66
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,791.48,575.53
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,738.62,542.7
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,685.97,509.42
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,605.99,456.01
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,524.62,398.99
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,467.64,358.87
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,412.25,318.37
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,348.65,270.47
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,288.71,223.46
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,218.3,166.23
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,154.51,112.21
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,76.97,27.62
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,13.34,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,23.1,10.75
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,38.31,26.15
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,53.04,39.24
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,61.01,46.23
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,70.76,54.42
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,77.37,59.82
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,83.58,64.71
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,103.53,67.66
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,142.76,86.85
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,182.59,112.9
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,226.41,145.41
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,270.92,180.23
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,317.92,217.18
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,364.66,254.45
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,412.99,292.23
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,459.99,327.8
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,507.57,362.77
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,553.07,396.42
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,598.6,429.39
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,641.58,459.26
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,683.65,487.88
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,722.69,514.77
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,760.03,540.21
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,797.85,565.63
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,835.28,589.82
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,863.86,607.93
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,890.45,624.83
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,912.24,639.16
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,931.55,652.04
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,946.72,663.38
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,959.04,673.1
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,860.49,607.89
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,744.48,526.12
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,592.54,424.94
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,436.25,315.72
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,229.71,168.24
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.97
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,73.29,51.06
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,119.44,86.62
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,72.29,50.58
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,26.06,14.78
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,27.91,16.35
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,29.76,17.92
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,41.85,27.63
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,53.96,37.43
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,41.36,27.59
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,28.78,17.64
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,24.12,13.98
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,19.47,10.26
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,15.75,7.24
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.17
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.06
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,12.87,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,21.16,9.23
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,31.54,20.63
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,41.47,29.62
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,47.7,35.22
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,52.68,39.52
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,55.64,41.93
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,58.38,44.05
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,77.27,45.61
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,119.25,65.2
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,163.62,94.92
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,210.98,131.44
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,264.08,174.71
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,313.81,215.9
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,363.46,257.36
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,414.28,299.01
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,463.54,338.01
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,512.99,375.99
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,561.03,412.69
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,611.26,449.96
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,655.02,480.94
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,697.42,510.21
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,736.86,537.88
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,774.76,562.84
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,722.16,521.03
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,647.18,461.81
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,773.09,555.69
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,900.67,642.4
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,834.52,595.7
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,747.72,530.68
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,741.81,527.14
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,734.07,521.89
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,865.75,618.17
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,985.16,698.05
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,739.39,533.62
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,453.74,327.75
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,723.41,526.93
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,948.6,679.46
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,928.95,666.54
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,906.75,653.95
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,882.76,640.19
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,851.45,621.53
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,813.39,599.18
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,773.91,575.57
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,728.5,546.55
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,682.41,516.55
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,627.36,479.69
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,572.87,441.63
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,512.09,397.98
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,448.37,350.79
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,377.94,296.21
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,312.3,243.51
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,239.27,183.6
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,173.35,127.07
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,85.69,31.94
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,12.87,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,21.17,8.95
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,33.14,21.84
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,44.59,32.11
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,51.64,38.39
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,58.36,44.15
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,62.2,47.28
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,65.41,49.77
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,83.49,51.37
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,124.78,70.63
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,167.96,99.15
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,214.32,134.45
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,262.16,173.25
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,312.02,214.14
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,365.87,258.14
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,415.78,298.58
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,464.75,336.94
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,514.15,374.5
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,561.13,410.14
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,607.86,444.75
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,590.46,428.84
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,555.79,399.23
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,520.19,373.81
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,481.14,345.4
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,652.31,471.94
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,843.36,602.12
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,749.3,534.27
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,626.78,443.9
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,789.39,562.03
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,943.74,663.84
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,959.4,673.03
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,972.17,681.63
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,979.52,686.97
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,983.79,690.54
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,992.23,696.88
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,988.54,695.7
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,982.21,693.42
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,963.74,683.52
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,954.14,680.49
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,932.97,669.97
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,905.29,653.9
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,875.33,636.27
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,839.03,615.31
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,801.05,592.95
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,759.63,566.91
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,713.66,537.29
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,660.6,502.61
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,607.88,467.33
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,545.09,423.09
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,484.24,378.13
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,412.79,323.62
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,345.55,270.17
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,262.01,201.75
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,191.01,140.61
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,93.27,35.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,12.87,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,21.21,8.77
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,31.61,20.64
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,41.56,29.68
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,47.9,35.3
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,52.88,39.51
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,55.84,41.92
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,58.59,44.04
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,76.0,45.03
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,118.73,64.27
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,164.31,94.37
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,218.18,135.52
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,266.73,174.98
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,317.37,216.69
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,367.58,257.85
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,418.88,298.92
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,468.9,338.1
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,523.57,379.3
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,571.53,415.54
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,618.97,450.54
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,664.23,482.26
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,708.48,512.49
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,748.98,540.0
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,787.82,565.17
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,822.18,586.07
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,854.25,605.34
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,883.97,624.28
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,911.51,641.83
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,934.11,655.29
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,954.2,667.22
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,970.11,677.61
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,983.05,686.28
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,990.47,692.0
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,994.75,695.92
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,993.38,696.08
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,988.89,694.45
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,978.83,689.78
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,965.84,683.34
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,956.45,680.4
