Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,935.42,669.98
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,906.94,653.38
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,876.23,635.27
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,838.57,613.43
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,799.27,590.2
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,756.91,563.53
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,709.97,533.23
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,655.92,497.72
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,602.28,461.69
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,538.21,416.3
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,476.25,370.6
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,403.41,315.25
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,331.49,258.52
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,252.63,193.87
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,182.3,133.61
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,89.53,33.28
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,13.34,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,23.04,9.61
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,37.89,25.66
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,50.12,36.71
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,57.75,43.55
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,65.04,49.81
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,70.04,53.93
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,74.75,57.65
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,88.03,56.48
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,126.73,73.46
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,169.18,101.31
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,214.96,136.12
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,260.8,173.23
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,309.61,213.46
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,363.41,257.52
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,413.23,297.93
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,461.67,336.45
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,510.97,374.6
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,558.74,410.52
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,606.26,445.24
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,651.18,477.38
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,696.04,508.69
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,736.43,537.17
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,775.33,562.84
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,809.8,584.36
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,842.25,604.38
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,870.9,622.87
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,897.46,639.98
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,920.04,654.73
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,940.25,668.01
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,956.41,678.55
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,969.72,687.34
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,976.59,692.36
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,989.54,701.4
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,885.1,632.07
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,761.3,543.45
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,626.22,451.01
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,489.64,354.26
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,730.96,534.62
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,920.53,667.81
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,890.77,648.41
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,858.92,628.86
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,731.64,543.96
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,599.74,449.46
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,652.91,492.51
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,687.31,520.14
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,631.7,482.44
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,576.71,444.22
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,510.19,395.98
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,442.31,345.32
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,369.18,288.68
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,301.26,234.24
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,221.76,169.33
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,141.11,102.23
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,67.87,23.57
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,23.04,9.23
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,36.79,24.71
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,47.81,34.75
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,53.63,40.05
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,59.2,44.87
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,63.29,48.24
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,66.46,50.7
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,79.38,49.57
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,119.05,66.55
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,148.2,98.13
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,170.84,128.23
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,187.1,140.03
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,203.62,151.96
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,218.99,162.92
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,234.54,173.95
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,249.19,184.22
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,263.88,194.43
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,330.91,243.12
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,407.79,298.04
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,406.09,295.64
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,402.81,292.21
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,568.54,418.44
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,768.57,562.78
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,802.13,582.86
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,837.44,604.66
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,866.8,623.29
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,887.93,636.44
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,790.36,566.74
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,660.54,469.83
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,819.13,586.82
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,967.18,687.03
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,975.33,690.14
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,980.39,692.23
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,979.39,691.77
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,975.33,689.51
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,965.16,683.73
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,952.06,676.21
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,933.22,666.72
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,911.77,655.57
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,884.27,639.09
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,854.53,621.11
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,822.2,602.56
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,784.01,579.79
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,739.56,551.37
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,694.28,521.94
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,640.29,486.38
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,586.82,450.32
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,524.73,405.93
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,464.56,361.46
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,387.01,302.0
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,320.27,248.66
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,239.23,182.57
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,167.25,121.54
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,82.87,29.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,5.24,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,10.19,0.72
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,23.2,13.46
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,36.24,24.99
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,53.07,39.57
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,69.59,53.67
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,86.37,67.86
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,100.87,79.91
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,105.89,74.43
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,140.7,90.44
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,186.51,123.97
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,229.65,158.52
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,268.44,187.65
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,313.59,222.79
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,353.38,253.84
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,409.34,297.79
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,457.46,336.53
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,506.93,375.4
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,541.05,400.3
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,565.26,415.94
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,621.01,458.47
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,692.7,511.92
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,733.38,539.74
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,772.62,564.79
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,806.08,585.52
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,841.36,607.26
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,872.17,626.84
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,900.94,644.96
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,850.05,607.43
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,784.84,556.38
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,885.74,630.74
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,971.19,687.69
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,927.95,657.52
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,864.75,609.48
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,801.51,567.28
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,745.35,528.93
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,751.38,534.97
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,755.41,539.47
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,849.06,610.39
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,920.43,661.39
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,892.85,644.31
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,862.95,626.24
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,830.04,606.81
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,790.94,583.11
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,660.88,494.09
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,532.73,401.24
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,469.77,357.04
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,408.8,313.0
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,358.87,276.51
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,310.32,240.01
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,257.59,199.5
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,207.24,159.52
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,141.3,106.04
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,88.69,62.13
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,41.81,11.75
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,11.91,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,21.6,7.41
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,35.96,23.89
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,50.75,37.19
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,55.1,41.28
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,61.33,46.67
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,64.03,48.97
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,65.08,49.75
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,74.49,46.7
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,113.69,62.1
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,158.16,91.05
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,205.68,127.53
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,266.16,181.77
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,312.94,223.87
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,355.34,258.51
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,400.22,293.69
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,437.56,322.06
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,474.31,349.28
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,518.39,381.71
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,573.14,421.35
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,628.24,463.69
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,700.91,518.26
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,741.58,546.23
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,780.56,572.14
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,815.25,593.92
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,847.44,613.86
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,877.03,632.97
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,904.37,650.53
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,928.04,664.55
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,949.2,676.91
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,965.21,687.4
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,978.21,696.07
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,986.65,700.41
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,991.93,702.85
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,991.54,702.91
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,987.98,701.11
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,977.48,695.33
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,964.1,687.84
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,945.65,678.6
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,933.04,673.25
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,906.29,657.15
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,877.18,639.53
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,841.32,618.6
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,803.75,596.26
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,758.8,567.23
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,716.74,539.87
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,663.38,504.66
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,610.35,468.9
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,547.26,424.35
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,486.28,379.01
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,413.36,323.44
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,344.84,269.06
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,257.82,197.9
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,184.59,135.05
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,90.35,31.06
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,12.39,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,21.46,6.87
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,35.25,23.32
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,46.35,33.47
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,51.84,38.5
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,57.12,43.1
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,61.08,46.37
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,64.36,48.94
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,73.72,46.65
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,113.28,62.2
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,157.15,90.46
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,204.15,126.29
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,256.68,169.08
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,306.38,210.71
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,356.45,252.79
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,407.68,295.08
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,457.33,335.34
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,511.79,377.98
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,559.55,414.58
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,606.88,449.84
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,651.79,482.56
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,695.72,513.78
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,736.66,542.75
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,776.07,569.12
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,811.68,591.68
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,845.37,612.75
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,875.31,632.24
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,903.03,650.21
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,926.67,664.31
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,947.81,676.76
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,964.31,687.37
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,977.86,696.13
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,985.88,700.23
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,990.77,702.42
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,989.99,702.6
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,986.08,700.91
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,974.26,694.22
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,968.62,691.72
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,949.96,682.25
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,928.59,671.06
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,899.16,653.09
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,867.63,633.69
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,830.92,611.97
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,796.89,591.84
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,749.6,562.31
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,701.89,531.91
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,646.7,494.92
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,592.02,457.46
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,525.56,409.09
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,461.59,361.06
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,383.29,300.85
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,315.22,246.34
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,231.98,177.89
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,158.17,115.09
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,70.76,22.29
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,15.78,3.09
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,33.87,22.04
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,50.23,36.55
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,67.91,51.88
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,85.24,66.63
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,68.78,52.66
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,62.9,47.5
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,69.67,43.67
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,108.8,57.8
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,153.56,86.32
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,206.32,126.44
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,254.0,165.36
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,304.46,207.53
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,354.85,249.94
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,411.89,296.49
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,461.72,336.77
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,511.88,376.22
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,560.53,413.38
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,608.67,449.08
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,653.97,481.92
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,698.16,513.15
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,739.25,541.58
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,778.65,567.75
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,812.98,589.25
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,844.77,608.87
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,874.78,628.27
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,902.57,646.13
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,925.32,659.25
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,945.51,670.67
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,962.02,681.16
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,975.58,689.83
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,981.64,694.1
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,984.56,696.52
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,984.36,697.07
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,981.07,695.78
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,970.72,690.07
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,957.43,682.61
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,948.71,679.68
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,928.4,669.2
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,899.36,651.58
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,868.18,632.52
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,831.87,611.44
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,798.06,591.78
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,752.03,562.07
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,705.41,531.52
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,650.88,496.48
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,596.83,460.76
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,534.35,415.77
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,473.78,370.53
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,400.08,313.28
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,328.14,255.55
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,248.13,189.8
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,176.92,128.69
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,86.87,27.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,6.67,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,12.98,1.14
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,29.81,18.69
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,46.01,33.0
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,64.38,48.89
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,82.57,64.36
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,67.29,51.39
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,66.17,50.25
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,108.52,78.35
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,156.06,116.38
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,152.75,99.06
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,203.12,124.6
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,255.45,166.7
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,305.23,207.95
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,355.4,249.81
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,406.74,291.82
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,461.58,335.33
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,511.68,374.36
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,560.21,411.89
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,608.28,448.13
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,653.61,480.8
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,698.05,511.99
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,739.41,539.34
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,779.14,564.17
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,815.13,586.42
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,849.0,607.07
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,879.36,626.59
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,907.45,644.59
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,930.93,658.3
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,951.84,670.31
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,968.52,681.06
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,982.2,690.01
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,990.32,695.54
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,995.26,699.2
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,995.51,700.03
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,992.59,699.0
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,981.21,692.72
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,966.97,684.76
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,785.07,565.63
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,573.49,414.87
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,746.46,544.47
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,877.7,636.33
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,841.52,614.46
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,803.61,592.13
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,760.28,564.52
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,712.58,533.47
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,658.62,498.1
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,605.07,462.3
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,540.0,416.2
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,477.17,369.82
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,402.92,313.47
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,330.51,256.4
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,247.09,188.38
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,173.06,125.41
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,85.0,24.89
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,10.48,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,19.8,4.05
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,35.73,23.56
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,51.92,38.08
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,62.35,47.37
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,74.39,57.71
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,97.0,76.64
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,114.72,91.11
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,133.69,100.11
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,164.13,118.92
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,196.95,141.21
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,232.68,166.89
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,261.84,189.76
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,288.21,210.15
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,332.71,241.04
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,396.6,287.06
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,425.47,309.11
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,449.07,326.3
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,374.04,272.92
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,286.76,208.72
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,432.64,315.06
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,597.44,430.41
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,674.4,487.57
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,772.15,556.78
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,805.35,576.49
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,835.97,594.65
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,865.33,613.11
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,892.58,630.14
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,913.99,643.39
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,932.91,655.11
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,948.29,664.63
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,960.8,672.43
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,699.76,499.9
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,389.66,277.37
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,570.37,407.88
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,753.86,532.98
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,779.41,551.67
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,814.36,577.15
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,872.66,621.5
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,912.93,649.7
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,770.18,555.62
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,621.73,451.1
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,709.65,519.6
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,777.32,570.15
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,727.73,537.85
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,677.99,505.7
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,621.65,468.57
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,566.0,430.32
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,494.56,378.65
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,432.2,332.11
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,359.4,277.55
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,291.97,224.88
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,202.21,153.04
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,132.11,94.42
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,63.43,15.83
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,8.1,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,15.78,1.44
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,34.63,22.66
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,52.88,39.04
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,68.52,52.78
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,85.48,67.32
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,100.04,79.5
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,114.17,91.0
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,120.12,90.46
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,124.02,93.65
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,164.97,123.31
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,215.84,160.02
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,231.99,172.44
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,246.14,183.18
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,264.37,196.36
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,282.34,209.13
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,368.06,270.78
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,469.92,343.99
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,415.38,304.3
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,342.9,250.23
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,322.4,234.86
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,304.11,220.92
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,309.58,224.82
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,319.36,231.79
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,427.87,309.09
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,540.73,386.89
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,625.07,446.3
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,716.18,509.29
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,729.06,516.61
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,740.88,523.64
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,853.44,606.2
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,958.63,677.99
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,965.11,682.12
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,968.56,685.11
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,967.95,685.39
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,964.37,683.91
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,950.96,676.26
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,940.91,670.94
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,921.1,659.36
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,898.81,646.26
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,864.61,625.55
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,828.88,603.71
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,789.47,580.2
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,748.81,555.49
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,686.32,513.46
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,631.58,475.73
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,573.79,435.88
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,517.42,396.1
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,431.56,333.26
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,364.62,282.59
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,292.91,227.45
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,226.63,174.82
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,144.75,108.7
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,69.18,47.1
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,31.45,4.28
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,9.05,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,17.36,1.32
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,37.37,24.75
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,57.16,42.41
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,69.07,53.02
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,82.12,64.25
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,91.92,72.42
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,95.08,74.78
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,122.51,97.23
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,162.42,118.12
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,195.76,140.27
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,225.67,161.05
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,252.84,175.31
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,304.77,211.7
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,352.54,251.2
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,402.15,291.64
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,449.92,330.08
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,499.0,368.67
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,546.76,405.26
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,597.49,442.96
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,641.99,475.55
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,686.06,507.13
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,727.05,536.7
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,766.9,565.0
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,801.48,587.42
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,833.97,607.96
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,863.73,627.62
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,891.58,645.96
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,915.14,660.01
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,936.38,672.47
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,952.19,682.53
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,965.17,690.81
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,971.78,693.78
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,975.37,694.91
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,973.96,695.87
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,975.93,699.2
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,967.39,694.26
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,955.84,687.53
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,936.0,675.43
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,913.64,661.78
