Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,882.77,642.73
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,849.99,622.36
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,810.43,598.28
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,769.55,573.01
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,718.22,540.17
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,661.21,502.19
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,603.33,462.11
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,546.69,421.94
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,477.89,371.42
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,412.6,322.05
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,326.63,255.83
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,258.84,201.48
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,181.52,137.98
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,103.55,73.21
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,48.56,8.22
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,10.96,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,19.8,1.22
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,34.37,22.24
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,49.27,35.78
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,54.41,40.62
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,61.11,46.46
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,65.91,50.47
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,69.84,53.58
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,110.93,87.62
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,162.11,117.58
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,162.52,104.93
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,200.8,123.81
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,258.7,178.34
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,297.15,215.23
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,314.37,230.48
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,322.81,237.81
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,379.12,278.27
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,445.33,326.16
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,506.88,373.5
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,602.04,445.97
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,517.56,381.74
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,414.12,300.52
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,529.44,384.56
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,657.37,474.88
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,684.06,492.03
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,710.57,509.21
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,728.05,520.6
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,744.38,531.16
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,849.67,608.97
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,950.26,675.37
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,967.1,685.69
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,980.92,694.55
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,989.15,700.24
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,994.17,704.01
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,994.48,704.56
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,991.58,703.2
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,831.48,597.07
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,638.5,458.21
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,807.67,585.59
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,929.6,671.4
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,745.14,546.26
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,535.37,393.03
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,692.01,514.05
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,804.5,596.96
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,756.31,565.11
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,711.62,535.98
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,657.38,500.19
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,603.58,463.84
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,538.76,417.81
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,476.26,371.24
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,402.19,314.54
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,332.7,259.14
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,246.39,188.36
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,173.3,125.24
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,84.05,15.23
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,10.48,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,18.27,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,29.93,18.49
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,41.95,29.5
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,46.46,33.73
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,50.51,37.3
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,53.58,39.85
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,56.45,42.1
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,57.36,42.64
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,97.73,50.45
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,148.09,81.85
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,196.26,117.7
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,244.56,156.66
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,295.39,198.72
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,352.6,246.11
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,404.2,288.65
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,454.44,329.32
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,504.96,369.13
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,553.82,407.48
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,602.15,444.57
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,648.48,478.44
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,693.7,510.7
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,734.96,538.45
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,774.51,563.77
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,807.42,584.34
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,836.84,602.42
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,866.7,622.01
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,894.4,640.13
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,917.58,655.53
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,938.29,669.38
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,954.42,680.07
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,967.65,688.96
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,975.41,694.4
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,980.07,697.97
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,979.64,698.09
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,976.12,696.34
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,971.77,694.48
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,955.67,685.05
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,936.63,674.99
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,914.92,663.19
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,884.75,644.58
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,857.88,628.2
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,820.39,605.56
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,781.45,581.68
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,731.95,548.9
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,682.19,515.51
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,625.86,477.54
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,570.2,438.44
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,497.68,385.67
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,433.96,337.78
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,359.61,280.42
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,290.87,225.51
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,200.39,152.09
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,129.5,92.08
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,61.78,7.18
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,10.01,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.6,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,26.78,15.97
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,37.38,25.79
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,42.45,30.47
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,47.27,34.71
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,49.72,36.75
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,52.02,38.55
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,55.54,41.2
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,99.1,52.07
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,149.64,83.28
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,197.76,118.8
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,247.38,159.08
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,298.91,202.03
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,349.35,244.25
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,400.9,286.6
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,456.86,331.05
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,507.24,370.26
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,555.97,407.12
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,604.24,442.51
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,649.45,474.87
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,693.41,505.48
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,734.33,534.28
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,773.61,560.17
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,809.91,582.69
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,844.2,603.66
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,873.77,622.67
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,901.05,640.17
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,924.59,654.11
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,945.57,666.39
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,961.9,677.14
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,975.27,686.25
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,982.61,691.66
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,986.8,695.23
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,986.35,697.47
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,982.75,697.84
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,972.12,692.32
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,967.52,690.85
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,950.08,682.55
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,929.9,672.51
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,901.37,655.48
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,870.61,636.93
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,834.31,615.29
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,800.59,595.21
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,752.81,563.85
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,704.52,531.78
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,649.65,495.16
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,595.27,458.07
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,528.5,408.97
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,464.22,360.28
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,384.56,299.55
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,315.4,244.59
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,230.12,174.92
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,155.01,110.79
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,68.52,5.27
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,9.53,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,17.96,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,33.54,21.33
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,49.89,36.22
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,57.26,42.98
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,65.75,50.37
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,71.87,55.49
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,77.64,60.13
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,80.0,61.79
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,117.15,70.1
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,158.87,94.84
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,204.41,127.98
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,251.85,165.72
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,301.14,205.79
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,349.83,245.69
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,400.16,286.24
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,448.78,324.72
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,497.62,362.26
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,548.9,400.2
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,596.02,434.14
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,639.53,464.46
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,681.86,493.02
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,721.87,520.37
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,760.68,546.31
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,794.88,567.36
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,827.11,586.17
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,856.33,604.61
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,883.64,621.8
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,905.74,634.34
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,925.44,645.38
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,940.68,655.65
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,953.12,664.3
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,959.72,668.01
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,969.63,673.93
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,968.06,674.16
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,963.55,672.73
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,952.62,667.64
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,938.94,660.87
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,918.02,650.13
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,894.65,637.83
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,865.03,620.53
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,833.41,601.81
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,792.95,577.83
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,751.23,552.66
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,701.93,520.37
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,647.33,483.73
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,588.86,443.98
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,531.76,404.2
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,463.84,355.16
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,399.34,307.19
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,313.39,241.92
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,245.35,188.17
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,169.0,126.4
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,91.26,62.66
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,42.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,29.48,18.03
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,47.15,34.06
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,64.17,49.01
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,81.91,64.27
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,99.29,78.86
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,116.3,92.79
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,127.68,101.55
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,158.2,115.01
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,182.31,127.37
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,224.1,154.7
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,253.72,174.6
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,299.35,208.15
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,344.46,245.09
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,384.98,277.24
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,425.71,307.98
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,466.81,338.23
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,522.71,379.75
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,601.41,437.27
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,647.45,469.63
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,692.61,500.66
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,733.83,529.32
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,773.46,554.97
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,807.14,575.32
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,838.0,593.67
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,867.84,612.77
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,895.56,630.49
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,918.8,644.33
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,939.6,656.65
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,955.39,666.96
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,968.28,675.58
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,984.58,686.76
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,989.27,690.75
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,988.78,691.69
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,985.16,690.8
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,977.2,687.3
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,966.13,681.93
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,947.39,672.89
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,925.93,662.13
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,897.12,645.16
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,866.09,626.7
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,832.81,607.88
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,793.53,584.71
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,745.9,554.24
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,697.72,522.91
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,641.94,486.33
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,586.73,448.99
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,520.38,401.44
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,456.38,354.01
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,378.0,293.66
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,309.97,239.15
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,227.91,172.25
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,155.19,109.84
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,75.02,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,9.05,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,15.86,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,30.57,18.75
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,42.92,30.35
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,50.07,36.89
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,56.91,42.88
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,61.87,47.04
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,65.54,49.95
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,105.35,82.92
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,153.69,113.42
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,177.87,125.52
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,222.37,153.94
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,245.15,164.3
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,297.78,200.65
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,348.04,242.16
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,399.56,283.97
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,449.82,323.96
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,500.64,363.25
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,549.39,399.86
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,600.63,437.0
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,646.03,469.29
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,690.43,500.06
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,731.43,528.9
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,770.86,554.95
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,808.55,578.3
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,844.72,600.45
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,874.63,619.65
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,902.2,637.37
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,925.54,651.29
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,946.26,663.57
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,962.74,674.09
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,976.21,682.82
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,984.11,688.71
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,988.83,692.74
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,988.85,693.42
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,985.7,692.25
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,812.11,578.62
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,605.63,431.96
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,788.33,567.86
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,932.39,667.38
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,904.98,650.08
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,875.26,632.34
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,838.95,611.4
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,800.89,589.02
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,754.43,559.35
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,711.18,531.51
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,656.86,496.08
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,602.96,460.1
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,538.17,414.61
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,475.66,368.49
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,400.85,310.96
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,330.76,254.98
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,242.84,183.59
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,168.72,119.36
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,80.38,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,8.58,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,15.07,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,27.27,16.02
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,39.77,27.7
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,46.64,33.98
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,53.21,39.74
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,57.3,43.17
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,60.77,45.94
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,93.57,73.11
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,148.2,105.69
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,156.55,113.25
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,156.15,116.74
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,187.78,126.9
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,289.27,194.84
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,339.29,236.22
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,390.56,277.96
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,440.69,317.95
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,491.02,356.88
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,543.63,396.13
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,591.43,430.91
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,636.25,462.62
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,679.92,492.64
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,721.41,521.51
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,761.39,547.51
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,647.79,464.46
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,507.17,358.99
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,692.77,495.58
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,886.67,625.78
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,909.92,639.37
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,930.67,652.76
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,946.84,663.35
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,960.12,672.25
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,857.62,604.79
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,729.56,513.57
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,862.42,611.08
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,969.79,682.89
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,966.57,681.31
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,951.71,673.32
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,933.11,664.45
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,911.84,653.86
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,883.25,637.13
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,852.5,618.92
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,800.73,587.66
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,744.52,552.8
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,701.59,525.51
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,657.35,496.71
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,536.34,410.16
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,417.61,322.29
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,368.18,285.82
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,319.78,248.85
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,264.48,205.58
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,211.95,163.19
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,153.6,115.14
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,99.16,68.3
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,46.76,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,8.1,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.42,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,23.7,13.07
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,34.14,22.99
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,38.49,27.09
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,42.68,30.81
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,45.36,33.07
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,47.87,35.07
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,47.66,34.61
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,89.35,46.13
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,134.71,71.54
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,183.13,106.29
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,232.06,145.23
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,283.09,187.15
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,340.53,234.0
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,392.33,276.04
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,442.79,316.35
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,493.41,355.7
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,542.24,392.58
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,590.56,428.06
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,636.7,461.27
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,681.66,492.88
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,723.67,522.07
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,764.04,548.86
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,711.35,508.28
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,641.63,452.83
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,763.3,544.12
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,894.68,633.3
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,918.55,648.51
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,939.74,662.77
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,956.65,673.9
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,970.54,683.22
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,867.56,615.54
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,737.3,521.44
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,874.27,622.84
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,981.65,694.9
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,916.76,653.52
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,832.58,595.09
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,722.83,521.58
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,613.92,446.34
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,584.36,427.59
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,553.87,407.66
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,570.02,422.54
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,568.08,424.77
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,540.17,406.72
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,510.08,386.93
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,406.21,310.29
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,296.6,227.35
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,257.53,198.49
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,218.73,168.9
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,178.51,137.16
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,139.15,105.34
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,87.87,63.57
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,46.54,28.99
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,21.09,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,8.1,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,14.25,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,28.25,16.51
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,39.85,27.72
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,46.72,34.03
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,53.3,39.81
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,57.52,43.36
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,60.98,46.11
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,59.94,45.0
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,93.13,51.19
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,137.15,75.85
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,184.5,109.77
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,236.53,161.71
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,268.79,195.42
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,286.96,209.39
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,293.76,214.5
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,363.37,262.78
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,494.24,357.2
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,512.23,370.99
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,519.33,374.71
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,586.42,425.58
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,681.67,495.46
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,658.1,473.48
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,613.27,436.09
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,716.35,512.42
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,828.73,589.77
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,858.74,608.57
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,886.58,626.47
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,909.9,641.77
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,930.72,655.55
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,947.44,666.54
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,961.27,675.82
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,867.1,613.23
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,746.06,526.34
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,726.09,514.02
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,704.64,500.15
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,829.83,592.41
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,935.48,666.12
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,921.77,657.77
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,899.95,644.99
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,833.27,602.61
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,761.85,554.75
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,701.74,515.45
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,642.62,475.94
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,595.48,444.43
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,533.91,402.29
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,471.17,358.22
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,410.42,314.48
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,359.06,276.86
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,309.54,239.47
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,291.38,225.66
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,280.53,215.61
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,202.51,151.92
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,122.96,84.6
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,57.15,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,7.63,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.65,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,23.37,12.59
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,34.38,23.12
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,38.27,26.8
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,42.06,30.12
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,44.78,32.42
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,47.32,34.44
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,48.2,34.91
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,88.76,46.25
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,134.23,70.92
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,182.78,105.36
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,232.73,144.56
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,284.63,186.35
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,342.72,233.12
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,395.14,274.97
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,446.19,314.92
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,497.35,353.72
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,546.95,391.42
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,596.02,427.87
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,641.88,460.38
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,686.45,491.22
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,728.71,519.98
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,769.32,546.05
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,806.54,569.19
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,841.67,590.84
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,872.44,610.58
