Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,482.92,354.83
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,532.54,393.37
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,581.63,430.34
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,628.52,464.8
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,674.36,497.59
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,627.28,459.39
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,557.58,403.33
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,685.94,500.84
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,832.51,602.98
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,863.89,622.91
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,892.77,641.86
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,852.7,613.12
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,791.27,564.15
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,888.68,637.12
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,970.41,691.09
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,978.48,696.47
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,983.28,700.35
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,983.21,701.0
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,979.85,699.7
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,966.08,691.8
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,949.55,682.27
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,939.37,678.39
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,917.91,667.11
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,889.25,649.97
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,858.34,631.38
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,820.84,609.15
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,781.66,585.48
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,738.35,557.34
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,690.68,525.68
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,634.19,487.51
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,578.32,448.97
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,510.82,398.67
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,445.99,348.68
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,368.17,288.11
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,293.57,227.7
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,204.4,153.39
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,122.05,70.99
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,42.11,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.72,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,25.0,10.45
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,42.24,29.32
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,50.03,36.75
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,58.46,44.27
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,64.87,49.79
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,70.94,54.8
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,67.41,51.57
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,81.32,49.12
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,125.39,69.71
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,173.23,101.96
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,220.87,138.53
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,276.88,183.67
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,328.73,227.04
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,381.97,271.03
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,433.69,313.02
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,490.91,357.79
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,541.05,396.31
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,590.79,433.38
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,637.93,467.6
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,684.17,500.25
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,727.76,531.29
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,769.74,559.34
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,807.77,583.21
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,843.83,605.58
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,875.28,625.84
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,904.28,644.48
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,929.8,659.48
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,952.59,672.7
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,969.66,683.7
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,983.6,692.82
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,992.34,697.3
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,997.75,699.81
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,997.89,700.59
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,994.71,699.45
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,985.73,694.77
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,973.56,688.22
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,955.37,679.1
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,934.29,668.19
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,906.04,651.47
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,883.35,638.43
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,846.24,616.82
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,807.31,593.8
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,760.09,563.73
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,711.99,532.59
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,659.28,498.8
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,603.77,462.0
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,536.33,413.91
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,471.46,365.1
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,392.62,304.49
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,319.29,245.5
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,225.05,167.94
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,136.97,76.37
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,49.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,7.63,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.46,6.99
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,34.06,22.53
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,41.16,29.24
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,48.32,35.65
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,51.87,38.74
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,55.22,41.49
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,53.78,40.07
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,69.42,39.55
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,120.24,64.31
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,168.92,96.88
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,217.65,134.54
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,269.21,176.63
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,321.21,220.25
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,380.36,268.58
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,432.55,310.78
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,485.19,352.09
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,535.23,390.26
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,584.74,426.78
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,632.03,460.77
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,678.25,493.03
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,721.53,523.32
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,763.11,550.39
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,801.21,574.01
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,837.19,596.02
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,868.76,616.29
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,897.83,634.95
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,922.92,649.73
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,945.2,662.72
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,962.64,674.1
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,976.93,683.62
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,985.53,690.02
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,990.81,694.5
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,991.26,695.78
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,988.39,695.13
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,979.73,690.96
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,967.87,684.91
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,949.44,674.48
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,928.1,662.28
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,900.71,646.44
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,870.9,628.99
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,842.17,613.0
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,803.87,590.4
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,757.17,561.93
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,709.62,532.29
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,654.25,495.75
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,602.61,460.98
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,536.12,414.13
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,472.22,366.18
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,394.63,306.18
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,322.51,247.81
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,228.3,169.58
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,138.38,72.22
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,50.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,15.2,3.25
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,30.14,19.16
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,36.4,25.1
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,41.51,29.71
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,45.03,32.77
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,48.34,35.49
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,48.42,35.39
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,69.23,39.76
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,114.97,59.56
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,164.07,92.02
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,214.0,130.5
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,266.23,172.97
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,325.41,221.54
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,378.92,265.3
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,431.03,307.16
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,483.39,347.93
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,533.57,386.67
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,583.2,423.94
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,630.73,458.01
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,677.15,490.35
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,720.51,519.64
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,762.16,545.63
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,799.61,568.57
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,834.83,589.88
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,867.24,610.5
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,897.2,629.54
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,921.84,645.55
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,943.65,659.88
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,961.07,671.22
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,975.35,680.71
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,984.43,686.0
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,990.2,689.36
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,990.65,692.1
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,987.78,692.94
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,977.32,687.68
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,963.77,680.62
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,945.49,670.64
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,924.33,658.87
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,897.52,643.71
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,876.11,632.06
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,838.79,610.58
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,799.65,587.64
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,753.83,559.74
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,707.09,530.61
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,651.49,494.16
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,599.92,459.62
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,533.44,412.62
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,469.45,364.56
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,391.76,303.63
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,319.58,244.62
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,226.73,167.39
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,138.11,66.05
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,50.45,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,13.91,1.99
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,28.37,17.66
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,33.41,22.56
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,38.26,26.95
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,41.16,29.48
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,43.9,31.74
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,49.22,36.06
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,64.26,36.39
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,110.79,56.09
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,160.55,88.86
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,211.14,127.98
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,270.54,176.09
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,323.02,219.94
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,376.56,264.15
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,428.68,306.41
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,480.75,347.37
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,531.73,386.25
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,582.21,423.53
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,629.59,457.62
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,675.53,489.75
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,718.32,520.04
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,759.39,547.01
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,797.2,570.67
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,832.78,592.69
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,864.62,613.19
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,894.02,632.1
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,917.75,647.65
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,938.58,661.44
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,955.88,672.82
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,970.09,682.35
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,977.75,687.86
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,982.13,691.46
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,982.2,692.2
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,979.01,691.04
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,969.07,686.0
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,956.01,679.09
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,937.49,668.53
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,916.17,656.23
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,897.7,645.88
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,868.5,628.46
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,831.12,606.41
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,791.94,582.94
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,746.92,555.46
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,700.82,526.66
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,648.18,492.05
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,592.74,454.49
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,528.28,408.73
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,466.0,361.89
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,387.94,300.52
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,315.45,241.15
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,224.07,164.8
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,135.72,57.75
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,49.8,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.45,1.7
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,29.41,18.46
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,36.17,24.86
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,42.57,30.59
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,46.03,33.61
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,49.29,36.3
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,50.04,36.76
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,63.38,36.85
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,114.61,60.09
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,163.89,92.16
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,214.0,130.74
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,266.43,173.63
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,319.03,217.45
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,378.77,265.93
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,430.96,307.85
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,483.35,348.62
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,533.38,387.31
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,582.86,424.52
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,630.18,458.27
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,676.28,490.16
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,719.06,520.26
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,760.11,547.22
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,694.61,497.21
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,604.06,427.55
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,744.17,531.11
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,890.29,629.39
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,788.96,558.57
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,656.15,461.4
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,818.3,579.46
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,963.81,675.42
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,971.42,680.2
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,975.81,684.21
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,974.93,686.12
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,970.81,686.16
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,956.49,678.42
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,948.34,674.79
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,928.94,663.98
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,906.79,651.49
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,767.73,560.32
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,623.26,457.77
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,707.34,524.51
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,770.04,572.0
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,723.24,541.39
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,675.76,510.4
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,617.97,471.87
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,561.0,432.55
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,495.46,384.79
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,432.22,336.9
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,352.55,274.07
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,276.62,212.06
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,191.11,140.21
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,106.55,37.45
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,37.68,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.26,1.39
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,30.22,19.06
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,38.6,26.88
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,46.97,34.31
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,51.41,38.17
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,55.58,41.62
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,88.85,69.32
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,138.0,102.49
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,161.62,113.64
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,200.3,138.37
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,235.85,167.17
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,273.81,197.92
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,298.55,209.9
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,367.05,258.53
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,418.3,299.32
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,474.98,342.61
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,524.52,381.01
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,573.66,418.12
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,620.68,451.86
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,666.66,483.91
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,709.18,512.76
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,750.1,538.8
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,787.39,561.81
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,822.59,583.26
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,853.81,602.97
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,882.67,621.12
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,906.81,636.57
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,928.19,650.36
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,944.8,660.9
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,958.36,669.63
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,965.88,673.65
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,970.18,675.8
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,970.25,677.61
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,967.12,677.57
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,955.95,671.56
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,950.36,669.25
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,930.72,657.78
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,908.3,644.7
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,879.39,627.81
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,848.16,609.39
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,809.77,587.08
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,773.71,566.07
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,725.96,535.87
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,677.65,504.79
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,619.49,466.69
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,562.17,428.02
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,493.79,378.81
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,428.26,329.78
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,348.19,267.86
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,272.35,206.9
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,182.96,132.55
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,94.26,24.35
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,32.43,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,16.1,0.87
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,31.85,20.32
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,40.18,28.19
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,48.17,35.32
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,53.23,39.71
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,57.31,43.08
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,56.82,42.37
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,65.7,40.77
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,109.76,58.04
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,157.44,88.49
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,210.91,128.83
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,261.96,169.74
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,313.41,212.23
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,366.17,255.23
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,423.39,300.42
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,475.27,340.49
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,525.33,378.09
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,574.97,414.12
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,621.94,447.15
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,667.88,478.43
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,710.51,508.12
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,751.48,534.97
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,789.32,558.04
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,825.15,579.61
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,856.8,599.61
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,885.99,618.06
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,909.89,632.22
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,930.96,644.66
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,948.14,655.75
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,962.23,665.05
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,970.71,671.39
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,975.93,675.86
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,975.36,676.19
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,971.5,674.66
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,958.43,667.87
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,942.48,659.42
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,932.09,655.64
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,910.55,644.78
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,881.55,627.85
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,850.25,609.4
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,811.53,587.18
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,771.16,563.54
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,726.58,535.48
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,677.84,504.06
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,620.48,466.55
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,563.93,428.53
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,494.56,378.68
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,428.18,329.05
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,347.84,266.93
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,271.34,205.45
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,181.38,130.35
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,91.4,13.46
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,31.64,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,18.28,0.56
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,35.51,23.22
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,45.29,32.44
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,55.78,41.73
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,63.04,48.01
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,69.92,53.71
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,69.83,53.28
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,76.35,50.6
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,118.63,67.29
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,164.9,96.58
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,211.18,131.17
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,260.86,170.91
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,316.66,216.34
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,368.53,258.47
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,418.92,298.19
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,470.14,337.23
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,519.57,374.46
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,568.83,410.39
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,615.91,443.76
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,662.23,475.63
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,704.93,505.49
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,744.97,532.8
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,782.27,555.74
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,817.86,577.35
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,849.17,597.02
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,878.18,615.18
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,901.63,628.81
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,922.35,640.75
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,875.7,610.04
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,810.04,562.23
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,895.08,623.84
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,962.19,667.27
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,969.0,673.11
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,964.22,672.35
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,952.53,666.07
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,937.87,658.07
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,917.57,646.6
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,894.54,633.47
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,864.34,616.03
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,836.63,600.16
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,797.17,577.08
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,756.28,552.78
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,706.07,520.81
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,655.55,488.06
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,596.34,449.02
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,538.15,408.64
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,468.21,358.14
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,397.61,305.31
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,317.93,243.15
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,245.37,184.43
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,160.34,113.58
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,64.86,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,23.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.34,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,30.32,18.85
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,38.71,26.79
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,47.33,34.43
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,51.74,38.27
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,55.91,41.71
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,55.87,41.5
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,62.4,46.7
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,106.59,56.14
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,154.4,86.18
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,207.63,126.3
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,258.78,167.6
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,310.67,210.77
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,363.87,254.55
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,421.8,300.74
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,474.36,341.83
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,524.47,379.93
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,574.14,416.45
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,621.54,450.38
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,667.89,482.59
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,711.25,513.16
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,752.96,540.77
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,791.32,564.71
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,827.77,587.22
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,859.37,607.72
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,888.43,626.61
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,858.69,605.61
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,811.54,567.77
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,895.65,630.03
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,967.18,676.05
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,976.14,680.82
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,981.78,684.06
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,981.09,684.62
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,977.06,683.25
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,967.76,678.7
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,955.27,672.28
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,936.73,663.23
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,915.29,652.36
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,887.26,636.09
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,856.8,618.19
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,827.71,601.94
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,789.17,579.14
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,741.17,548.56
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,692.42,516.95
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,635.86,479.85
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,583.46,444.68
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,514.43,395.39
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,448.43,345.54
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,367.98,282.84
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,293.73,222.33
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,197.05,140.28
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,98.08,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,35.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.77,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,31.16,19.44
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,40.69,28.42
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,49.8,36.5
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,56.16,41.99
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,61.76,46.64
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,61.33,46.07
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,65.96,49.67
2016,8,10,8,15,653.5,101.5,3.4,30.5,416.0,109.27,59.55
2016,8,10,8,30,685.0,107.0,3.4,31.0,469.0,156.36,88.92
2016,8,10,8,45,714.5,108.5,3.45,31.5,521.0,203.7,124.35
2016,8,10,9,0,744.0,110.0,3.5,32.0,573.0,259.01,168.68
2016,8,10,9,15,761.5,113.5,3.45,32.5,619.5,310.12,211.05
2016,8,10,9,30,779.0,117.0,3.4,33.0,666.0,362.68,254.23
2016,8,10,9,45,794.5,118.5,3.35,33.5,708.5,414.02,295.68
2016,8,10,10,0,810.0,120.0,3.3,34.0,751.0,466.13,336.54
2016,8,10,10,15,819.5,122.0,3.25,34.5,786.5,520.22,377.46
2016,8,10,10,30,829.0,124.0,3.2,35.0,822.0,569.21,413.58
2016,8,10,10,45,838.0,124.5,3.2,35.5,851.5,616.05,447.26
2016,8,10,11,0,847.0,125.0,3.2,36.0,881.0,662.01,479.37
