Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,851.5,126.5,3.2,36.5,903.0,704.64,508.32
2016,8,10,11,30,856.0,128.0,3.2,37.0,925.0,745.63,534.65
2016,8,10,11,45,860.5,127.5,3.2,37.5,939.5,783.1,557.56
2016,8,10,12,0,865.0,127.0,3.2,38.0,954.0,818.61,578.94
2016,8,10,12,15,866.5,127.0,3.25,38.0,959.5,849.93,598.96
2016,8,10,12,30,868.0,127.0,3.3,38.0,965.0,878.84,617.44
2016,8,10,12,45,867.5,127.0,3.4,38.5,963.0,903.44,632.14
2016,8,10,13,0,867.0,127.0,3.5,39.0,961.0,925.27,645.12
2016,8,10,13,15,864.5,126.5,3.55,39.0,950.0,941.86,655.93
2016,8,10,13,30,862.0,126.0,3.6,39.0,939.0,955.37,664.94
2016,8,10,13,45,857.5,125.0,3.65,39.0,920.5,963.29,670.58
2016,8,10,14,0,853.0,124.0,3.7,39.0,902.0,967.95,674.35
2016,8,10,14,15,847.0,122.5,3.7,39.0,875.5,967.37,674.69
2016,8,10,14,30,841.0,121.0,3.7,39.0,849.0,963.55,673.16
2016,8,10,14,45,832.5,119.0,3.75,39.0,816.0,953.53,668.18
2016,8,10,15,0,824.0,117.0,3.8,39.0,783.0,940.42,661.37
2016,8,10,15,15,812.5,114.5,3.8,38.5,743.5,920.87,651.66
2016,8,10,15,30,801.0,112.0,3.8,38.0,704.0,906.76,645.51
2016,8,10,15,45,785.5,109.5,3.85,38.0,659.0,878.03,628.78
2016,8,10,16,0,770.0,107.0,3.9,38.0,614.0,846.96,610.52
2016,8,10,16,15,749.5,103.5,3.9,37.5,565.0,808.14,587.98
2016,8,10,16,30,729.0,100.0,3.9,37.0,516.0,767.7,564.02
2016,8,10,16,45,687.5,100.5,3.9,37.0,461.5,717.02,531.46
2016,8,10,17,0,646.0,101.0,3.9,37.0,407.0,663.24,496.16
2016,8,10,17,15,613.5,93.0,3.8,36.5,354.0,606.69,458.78
2016,8,10,17,30,581.0,85.0,3.7,36.0,301.0,550.69,420.42
2016,8,10,17,45,528.0,77.0,3.65,36.0,248.0,481.5,369.36
2016,8,10,18,0,475.0,69.0,3.6,36.0,195.0,415.31,318.73
2016,8,10,18,15,396.5,58.5,3.35,35.5,146.5,334.38,255.31
2016,8,10,18,30,318.0,48.0,3.1,35.0,98.0,257.94,193.28
2016,8,10,18,45,159.0,35.0,2.9,34.5,60.0,149.99,104.02
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,25.04,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.0,14.98,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,58.0,29.59,18.09
2016,8,11,6,45,304.0,49.0,3.2,27.5,104.5,37.22,25.5
2016,8,11,7,0,422.0,60.0,3.4,28.0,151.0,44.88,32.34
2016,8,11,7,15,420.5,78.0,3.45,28.5,191.5,56.53,42.31
2016,8,11,7,30,419.0,96.0,3.5,29.0,232.0,67.8,51.72
2016,8,11,7,45,342.0,131.0,3.55,30.0,256.0,90.35,70.16
2016,8,11,8,0,265.0,166.0,3.6,31.0,280.0,120.68,94.55
2016,8,11,8,15,305.0,184.0,3.55,31.5,332.0,154.82,106.29
2016,8,11,8,30,345.0,202.0,3.5,32.0,384.0,193.64,131.03
2016,8,11,8,45,384.5,216.0,3.45,32.5,438.5,234.19,159.67
2016,8,11,9,0,424.0,230.0,3.4,33.0,493.0,271.95,187.81
2016,8,11,9,15,466.5,233.5,3.3,33.5,544.0,314.23,220.07
2016,8,11,9,30,509.0,237.0,3.2,34.0,595.0,360.94,255.78
2016,8,11,9,45,667.0,173.5,3.1,35.0,673.5,402.42,286.18
2016,8,11,10,0,825.0,110.0,3.0,36.0,752.0,468.49,334.85
2016,8,11,10,15,834.5,111.5,2.95,36.0,787.5,518.18,373.11
2016,8,11,10,30,844.0,113.0,2.9,36.0,823.0,567.45,410.04
2016,8,11,10,45,849.5,115.5,2.85,36.5,852.0,614.51,443.47
2016,8,11,11,0,855.0,118.0,2.8,37.0,881.0,660.38,475.02
2016,8,11,11,15,623.5,261.5,2.85,37.5,825.0,661.49,471.53
2016,8,11,11,30,392.0,405.0,2.9,38.0,769.0,650.63,458.85
2016,8,11,11,45,386.0,414.5,2.95,38.5,778.0,675.21,474.45
2016,8,11,12,0,380.0,424.0,3.0,39.0,787.0,698.7,488.9
2016,8,11,12,15,617.5,279.0,3.1,39.0,873.0,784.49,551.8
2016,8,11,12,30,855.0,134.0,3.2,39.0,959.0,873.14,611.17
2016,8,11,12,45,850.0,137.0,3.3,39.0,955.0,896.23,625.76
2016,8,11,13,0,845.0,140.0,3.4,39.0,951.0,916.48,639.09
2016,8,11,13,15,842.5,139.0,3.5,39.0,940.5,932.38,649.78
2016,8,11,13,30,840.0,138.0,3.6,39.0,930.0,945.24,658.7
2016,8,11,13,45,831.5,140.0,3.7,39.0,910.5,952.16,664.01
2016,8,11,14,0,823.0,142.0,3.8,39.0,891.0,955.92,667.51
2016,8,11,14,15,816.5,140.0,3.85,39.0,864.5,954.47,667.58
2016,8,11,14,30,810.0,138.0,3.9,39.0,838.0,958.5,671.29
2016,8,11,14,45,799.0,137.0,3.95,39.0,804.5,947.59,665.64
2016,8,11,15,0,788.0,136.0,4.0,39.0,771.0,933.67,658.26
2016,8,11,15,15,775.5,133.0,4.0,38.5,732.0,913.2,647.89
2016,8,11,15,30,763.0,130.0,4.0,38.0,693.0,889.99,635.77
2016,8,11,15,45,747.5,126.5,4.0,38.0,648.5,860.85,618.43
2016,8,11,16,0,732.0,123.0,4.0,38.0,604.0,829.44,599.57
2016,8,11,16,15,710.5,118.5,3.95,37.5,555.0,793.86,578.81
2016,8,11,16,30,689.0,114.0,3.9,37.0,506.0,752.65,553.96
2016,8,11,16,45,663.0,108.0,3.85,37.0,454.5,704.69,522.96
2016,8,11,17,0,637.0,102.0,3.8,37.0,403.0,656.16,491.06
2016,8,11,17,15,598.5,95.5,3.65,36.5,349.5,597.18,451.71
2016,8,11,17,30,560.0,89.0,3.5,36.0,296.0,539.2,411.37
2016,8,11,17,45,505.5,80.5,3.4,36.0,243.5,469.23,359.6
2016,8,11,18,0,451.0,72.0,3.3,36.0,191.0,402.37,308.37
2016,8,11,18,15,370.5,60.5,2.95,35.5,142.5,317.03,241.61
2016,8,11,18,30,290.0,49.0,2.6,35.0,94.0,243.71,181.88
2016,8,11,18,45,177.5,33.0,2.3,34.5,56.5,156.22,107.3
2016,8,11,19,0,65.0,17.0,2.0,34.0,19.0,57.06,0.0
2016,8,11,19,15,32.5,8.5,2.05,33.5,9.5,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,58.0,20.5,3.05,26.5,26.5,17.04,0.0
2016,8,12,6,30,116.0,41.0,3.2,27.0,53.0,33.18,20.85
2016,8,12,6,45,218.0,57.5,3.35,27.5,97.5,43.91,31.04
2016,8,12,7,0,320.0,74.0,3.5,28.0,142.0,55.25,41.05
2016,8,12,7,15,401.0,80.0,3.55,28.5,192.0,58.04,43.57
2016,8,12,7,30,482.0,86.0,3.6,29.0,242.0,60.25,45.37
2016,8,12,7,45,491.5,104.5,3.65,30.0,289.0,71.95,54.86
2016,8,12,8,0,501.0,123.0,3.7,31.0,336.0,84.33,64.67
2016,8,12,8,15,572.5,121.5,3.65,31.5,397.5,117.05,68.65
2016,8,12,8,30,644.0,120.0,3.6,32.0,459.0,158.89,92.32
2016,8,12,8,45,675.5,122.5,3.6,32.5,511.0,205.04,126.27
2016,8,12,9,0,707.0,125.0,3.6,33.0,563.0,254.67,165.72
2016,8,12,9,15,726.0,129.0,3.4,33.5,609.5,305.12,207.07
2016,8,12,9,30,745.0,133.0,3.2,34.0,656.0,361.95,252.74
2016,8,12,9,45,760.0,135.5,3.05,35.0,698.0,412.2,292.21
2016,8,12,10,0,775.0,138.0,2.9,36.0,740.0,463.25,330.9
2016,8,12,10,15,785.5,140.5,2.7,36.5,775.5,512.59,367.59
2016,8,12,10,30,796.0,143.0,2.5,37.0,811.0,561.8,402.79
2016,8,12,10,45,802.5,145.5,2.35,37.5,839.5,608.27,434.94
2016,8,12,11,0,809.0,148.0,2.2,38.0,868.0,653.81,465.29
2016,8,12,11,15,814.0,149.5,2.15,38.5,890.0,696.33,493.12
2016,8,12,11,30,819.0,151.0,2.1,39.0,912.0,737.42,519.23
2016,8,12,11,45,799.5,167.5,2.05,39.5,920.0,771.49,539.07
2016,8,12,12,0,780.0,184.0,2.0,40.0,928.0,802.34,556.53
2016,8,12,12,15,781.0,184.5,2.05,40.0,933.5,832.67,575.5
2016,8,12,12,30,782.0,185.0,2.1,40.0,939.0,860.85,593.1
2016,8,12,12,45,778.5,187.0,2.15,40.0,935.5,884.1,607.67
2016,8,12,13,0,775.0,189.0,2.2,40.0,932.0,904.73,620.72
2016,8,12,13,15,772.0,188.0,2.2,40.0,921.5,920.19,630.25
2016,8,12,13,30,769.0,187.0,2.2,40.0,911.0,932.75,638.13
2016,8,12,13,45,762.5,186.5,2.25,40.0,892.0,939.44,643.02
2016,8,12,14,0,756.0,186.0,2.3,40.0,873.0,943.05,646.21
2016,8,12,14,15,748.5,184.0,2.25,40.0,847.0,941.1,645.24
2016,8,12,14,30,741.0,182.0,2.2,40.0,821.0,936.09,642.57
2016,8,12,14,45,711.5,190.0,2.2,40.0,784.0,923.32,635.76
2016,8,12,15,0,682.0,198.0,2.2,40.0,747.0,902.34,624.02
2016,8,12,15,15,667.5,193.5,2.15,39.5,708.0,879.98,612.4
2016,8,12,15,30,653.0,189.0,2.1,39.0,669.0,855.19,599.23
2016,8,12,15,45,637.0,182.0,2.1,39.0,625.0,824.0,581.13
2016,8,12,16,0,621.0,175.0,2.1,39.0,581.0,790.81,561.66
2016,8,12,16,15,520.0,190.0,2.05,38.5,511.5,699.17,502.93
2016,8,12,16,30,419.0,205.0,2.0,38.0,442.0,617.36,448.68
2016,8,12,16,45,402.0,185.5,1.95,38.0,394.0,570.43,418.31
2016,8,12,17,0,385.0,166.0,1.9,38.0,346.0,522.95,386.69
2016,8,12,17,15,346.0,152.5,1.8,37.5,299.0,452.21,338.15
2016,8,12,17,30,307.0,139.0,1.7,37.0,252.0,397.63,299.61
2016,8,12,17,45,267.5,120.0,1.6,36.5,206.0,338.05,256.18
2016,8,12,18,0,228.0,101.0,1.5,36.0,160.0,281.23,213.3
2016,8,12,18,15,174.0,79.5,1.35,35.0,118.0,215.3,162.21
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,153.84,113.08
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,82.94,54.05
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,10.0,1.45,26.0,10.0,9.27,0.0
2016,8,13,6,30,0.0,20.0,1.4,26.0,20.0,18.55,9.2
2016,8,13,6,45,0.0,42.5,1.35,26.5,42.5,38.89,26.99
2016,8,13,7,0,0.0,65.0,1.3,27.0,65.0,58.27,43.77
2016,8,13,7,15,6.0,88.0,1.3,27.0,90.0,77.77,60.48
2016,8,13,7,30,12.0,111.0,1.3,27.0,115.0,97.04,76.68
2016,8,13,7,45,74.0,143.0,1.3,27.0,174.0,116.64,92.81
2016,8,13,8,0,136.0,175.0,1.3,27.0,233.0,132.15,105.29
2016,8,13,8,15,107.0,198.0,1.25,27.0,247.0,158.35,117.11
2016,8,13,8,30,78.0,221.0,1.2,27.0,261.0,189.13,140.5
2016,8,13,8,45,272.5,217.5,1.15,27.5,382.0,214.18,150.9
2016,8,13,9,0,467.0,214.0,1.1,28.0,503.0,268.35,185.6
2016,8,13,9,15,518.5,214.0,1.05,28.0,558.5,312.75,219.84
2016,8,13,9,30,570.0,214.0,1.0,28.0,614.0,362.46,258.37
2016,8,13,9,45,591.0,218.0,0.95,28.5,655.5,406.85,292.64
2016,8,13,10,0,612.0,222.0,0.9,29.0,697.0,453.91,327.89
2016,8,13,10,15,480.0,301.0,0.9,29.0,684.5,488.47,353.65
2016,8,13,10,30,348.0,380.0,0.9,29.0,672.0,513.1,370.53
2016,8,13,10,45,328.5,400.0,0.95,29.0,683.0,539.66,389.25
2016,8,13,11,0,309.0,420.0,1.0,29.0,694.0,564.26,406.19
2016,8,13,11,15,179.0,416.5,1.05,29.0,576.0,494.77,357.45
2016,8,13,11,30,49.0,413.0,1.1,29.0,458.0,410.9,297.47
2016,8,13,11,45,72.0,441.5,1.15,29.5,509.5,459.5,331.66
2016,8,13,12,0,95.0,470.0,1.2,30.0,561.0,510.4,366.06
2016,8,13,12,15,127.5,480.5,1.2,30.0,603.0,555.98,397.27
2016,8,13,12,30,160.0,491.0,1.2,30.0,645.0,603.69,429.61
2016,8,13,12,45,108.0,466.0,1.25,30.0,570.0,539.79,385.74
2016,8,13,13,0,56.0,441.0,1.3,30.0,495.0,474.59,340.8
2016,8,13,13,15,166.0,450.5,1.3,30.0,607.0,599.0,429.08
2016,8,13,13,30,276.0,460.0,1.3,30.0,719.0,728.99,516.54
2016,8,13,13,45,313.0,437.5,1.3,30.0,726.0,752.01,531.85
2016,8,13,14,0,350.0,415.0,1.3,30.0,733.0,773.77,547.42
2016,8,13,14,15,338.0,406.0,1.3,29.5,705.0,759.98,539.9
2016,8,13,14,30,326.0,397.0,1.3,29.0,677.0,744.48,531.61
2016,8,13,14,45,200.0,382.5,1.3,29.0,552.5,597.09,431.93
2016,8,13,15,0,74.0,368.0,1.3,29.0,428.0,448.39,327.69
2016,8,13,15,15,147.5,355.0,1.3,28.5,466.0,521.86,383.85
2016,8,13,15,30,221.0,342.0,1.3,28.0,504.0,579.6,427.17
2016,8,13,15,45,145.5,313.0,1.3,28.0,417.0,476.86,354.23
2016,8,13,16,0,70.0,284.0,1.3,28.0,330.0,361.91,271.27
2016,8,13,16,15,35.0,210.0,1.3,28.0,233.0,248.06,187.6
2016,8,13,16,30,0.0,136.0,1.3,28.0,136.0,129.74,96.87
2016,8,13,16,45,0.0,77.5,1.3,28.0,77.5,72.16,52.18
2016,8,13,17,0,0.0,19.0,1.3,28.0,19.0,17.63,8.65
2016,8,13,17,15,0.0,16.5,1.25,27.5,16.5,15.3,6.84
2016,8,13,17,30,0.0,14.0,1.2,27.0,14.0,12.98,5.0
2016,8,13,17,45,0.0,11.5,1.15,27.0,11.5,10.65,3.1
2016,8,13,18,0,0.0,9.0,1.1,27.0,9.0,8.33,1.18
2016,8,13,18,15,0.0,6.5,1.05,26.5,6.5,6.01,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,25.0,7.5,6.94,0.0
2016,8,14,6,30,0.0,15.0,4.7,25.0,15.0,13.9,5.44
2016,8,14,6,45,0.0,29.0,4.85,25.0,29.0,26.92,17.05
2016,8,14,7,0,0.0,43.0,5.0,25.0,43.0,39.95,28.54
2016,8,14,7,15,0.0,58.5,5.15,25.0,58.5,54.15,40.91
2016,8,14,7,30,0.0,74.0,5.3,25.0,74.0,67.93,52.74
2016,8,14,7,45,0.0,67.5,5.45,25.5,67.5,62.79,48.15
2016,8,14,8,0,0.0,61.0,5.6,26.0,61.0,56.73,42.74
2016,8,14,8,15,52.0,142.5,5.75,26.0,170.0,124.25,93.14
2016,8,14,8,30,104.0,224.0,5.9,26.0,279.0,193.87,145.11
2016,8,14,8,45,112.0,250.0,6.05,26.0,315.0,216.39,161.86
2016,8,14,9,0,120.0,276.0,6.2,26.0,351.0,247.81,186.08
2016,8,14,9,15,129.0,301.0,6.15,26.0,387.0,280.01,210.96
2016,8,14,9,30,138.0,326.0,6.1,26.0,423.0,313.47,236.78
2016,8,14,9,45,116.0,343.5,6.1,26.5,428.5,330.3,249.74
2016,8,14,10,0,94.0,361.0,6.1,27.0,434.0,351.61,265.55
2016,8,14,10,15,117.5,385.5,5.95,27.0,481.0,385.36,290.75
2016,8,14,10,30,141.0,410.0,5.8,27.0,528.0,428.61,322.87
2016,8,14,10,45,75.5,314.0,5.7,27.0,377.5,325.78,245.93
2016,8,14,11,0,10.0,218.0,5.6,27.0,227.0,207.55,155.63
2016,8,14,11,15,16.0,279.0,5.45,27.0,294.0,267.83,201.35
2016,8,14,11,30,22.0,340.0,5.3,27.0,361.0,328.94,246.82
2016,8,14,11,45,12.5,244.5,5.15,27.0,256.5,236.54,177.18
2016,8,14,12,0,3.0,149.0,5.0,27.0,152.0,141.48,104.58
2016,8,14,12,15,1.5,135.5,4.8,27.0,137.0,127.92,94.13
2016,8,14,12,30,0.0,122.0,4.6,27.0,122.0,114.17,83.46
2016,8,14,12,45,7.5,205.0,4.45,27.0,212.5,198.88,148.56
2016,8,14,13,0,15.0,288.0,4.3,27.0,303.0,284.78,213.19
2016,8,14,13,15,11.0,232.5,4.1,27.0,243.5,229.27,171.38
2016,8,14,13,30,7.0,177.0,3.9,27.0,184.0,173.22,128.97
2016,8,14,13,45,36.0,298.5,3.7,27.0,331.0,326.09,244.94
2016,8,14,14,0,65.0,420.0,3.5,27.0,478.0,480.32,357.31
2016,8,14,14,15,33.5,283.0,3.35,27.0,313.0,312.14,233.97
2016,8,14,14,30,2.0,146.0,3.2,27.0,148.0,139.46,103.19
2016,8,14,14,45,7.5,198.0,3.1,27.0,204.5,195.36,146.64
2016,8,14,15,0,13.0,250.0,3.0,27.0,261.0,252.72,190.38
2016,8,14,15,15,16.0,254.5,3.0,26.5,267.0,261.07,197.43
2016,8,14,15,30,19.0,259.0,3.0,26.0,273.0,269.68,204.89
2016,8,14,15,45,38.0,267.5,3.0,26.0,293.0,311.25,237.52
2016,8,14,16,0,57.0,276.0,3.0,26.0,313.0,340.94,261.06
2016,8,14,16,15,28.5,206.5,3.0,26.0,225.0,238.43,183.04
2016,8,14,16,30,0.0,137.0,3.0,26.0,137.0,130.81,98.93
2016,8,14,16,45,0.0,91.0,3.0,26.0,91.0,85.02,63.01
2016,8,14,17,0,0.0,45.0,3.0,26.0,45.0,41.82,28.43
2016,8,14,17,15,0.0,39.0,2.95,25.5,39.0,36.22,24.06
2016,8,14,17,30,0.0,33.0,2.9,25.0,33.0,30.63,19.6
2016,8,14,17,45,0.0,27.0,2.85,25.0,27.0,25.04,15.04
2016,8,14,18,0,0.0,21.0,2.8,25.0,21.0,19.47,10.4
2016,8,14,18,15,0.0,15.5,2.6,24.5,15.5,14.36,6.12
2016,8,14,18,30,0.0,10.0,2.4,24.0,10.0,9.26,1.81
2016,8,14,18,45,0.0,5.5,2.25,23.5,5.5,5.09,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.95,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.6,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,23.22,13.0
2016,8,15,6,45,0.0,45.5,2.6,22.5,45.5,41.21,29.38
2016,8,15,7,0,0.0,66.0,2.7,23.0,66.0,58.93,45.06
2016,8,15,7,15,6.5,88.0,2.75,23.0,90.0,77.64,61.42
2016,8,15,7,30,13.0,110.0,2.8,23.0,114.0,96.16,77.31
2016,8,15,7,45,6.5,95.0,2.85,23.0,97.0,86.05,68.54
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,74.29,58.3
2016,8,15,8,15,2.0,121.0,2.9,23.0,122.0,109.49,83.79
2016,8,15,8,30,4.0,162.0,2.9,23.0,164.0,144.48,111.33
2016,8,15,8,45,8.0,183.5,2.95,23.5,188.0,164.54,126.35
2016,8,15,9,0,12.0,205.0,3.0,24.0,212.0,185.18,141.71
2016,8,15,9,15,13.5,221.0,2.9,24.0,230.0,201.19,153.69
2016,8,15,9,30,15.0,237.0,2.8,24.0,248.0,217.39,165.78
2016,8,15,9,45,10.0,211.0,2.75,24.5,219.0,195.44,148.29
2016,8,15,10,0,5.0,185.0,2.7,25.0,190.0,171.78,129.58
2016,8,15,10,15,2.5,160.5,2.6,25.0,163.0,149.38,112.07
2016,8,15,10,30,0.0,136.0,2.5,25.0,136.0,126.18,93.9
2016,8,15,10,45,2.5,151.0,2.45,25.0,153.0,141.5,105.69
2016,8,15,11,0,5.0,166.0,2.4,25.0,170.0,157.12,117.61
2016,8,15,11,15,8.0,200.0,2.3,25.0,207.5,190.72,143.22
2016,8,15,11,30,11.0,234.0,2.2,25.0,245.0,224.74,168.82
2016,8,15,11,45,10.5,223.0,2.15,25.5,233.5,215.24,161.12
2016,8,15,12,0,10.0,212.0,2.1,26.0,222.0,205.53,153.43
2016,8,15,12,15,9.5,206.0,2.05,26.0,215.5,200.29,149.44
2016,8,15,12,30,9.0,200.0,2.0,26.0,209.0,194.92,145.37
2016,8,15,12,45,9.0,197.5,2.0,26.0,206.5,193.16,144.08
2016,8,15,13,0,9.0,195.0,2.0,26.0,204.0,191.33,142.75
2016,8,15,13,15,7.5,184.0,1.95,26.0,191.5,179.99,134.15
2016,8,15,13,30,6.0,173.0,1.9,26.0,179.0,168.47,125.44
2016,8,15,13,45,8.5,202.0,1.9,26.0,210.0,198.82,148.67
2016,8,15,14,0,11.0,231.0,1.9,26.0,241.0,229.58,171.97
2016,8,15,14,15,34.0,308.0,1.9,26.0,338.0,338.15,253.37
2016,8,15,14,30,57.0,385.0,1.9,26.0,435.0,443.48,329.92
2016,8,15,14,45,36.5,325.0,1.9,26.0,356.0,362.9,271.24
2016,8,15,15,0,16.0,265.0,1.9,26.0,277.0,270.73,203.47
2016,8,15,15,15,8.0,203.5,1.9,25.5,209.5,202.12,152.54
2016,8,15,15,30,0.0,142.0,1.9,25.0,142.0,134.12,100.55
2016,8,15,15,45,11.0,189.0,1.95,25.0,196.5,191.54,146.02
2016,8,15,16,0,22.0,236.0,2.0,25.0,251.0,251.31,192.56
2016,8,15,16,15,22.5,220.0,1.95,25.0,234.0,236.35,181.53
2016,8,15,16,30,23.0,204.0,1.9,25.0,217.0,221.34,170.63
2016,8,15,16,45,11.5,167.5,1.9,25.0,174.0,173.88,133.9
2016,8,15,17,0,0.0,131.0,1.9,25.0,131.0,126.99,96.99
2016,8,15,17,15,0.0,112.5,1.85,24.5,112.5,108.85,83.07
2016,8,15,17,30,0.0,94.0,1.8,24.0,94.0,90.61,68.73
2016,8,15,17,45,0.0,76.5,1.75,24.0,76.5,73.33,54.77
2016,8,15,18,0,0.0,59.0,1.7,24.0,59.0,55.89,40.41
2016,8,15,18,15,0.0,43.0,1.65,23.5,43.0,39.96,27.14
2016,8,15,18,30,0.0,27.0,1.6,23.0,27.0,25.06,14.57
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.91,4.2
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,5.0,15.5,2.55,22.0,16.0,14.15,0.0
2016,8,16,6,30,10.0,31.0,2.6,22.0,32.0,27.69,16.44
2016,8,16,6,45,36.5,53.0,2.65,22.0,60.0,45.92,33.4
2016,8,16,7,0,63.0,75.0,2.7,22.0,88.0,61.34,47.29
2016,8,16,7,15,79.0,98.5,2.75,22.5,120.0,78.88,62.6
2016,8,16,7,30,95.0,122.0,2.8,23.0,152.0,95.86,77.05
2016,8,16,7,45,47.5,98.0,2.85,23.5,113.0,85.2,67.68
2016,8,16,8,0,0.0,74.0,2.9,24.0,74.0,68.87,53.46
2016,8,16,8,15,0.0,97.5,2.85,24.0,97.5,89.75,67.62
2016,8,16,8,30,0.0,121.0,2.8,24.0,121.0,110.37,83.88
2016,8,16,8,45,9.5,170.0,2.8,24.5,176.0,153.78,117.37
2016,8,16,9,0,19.0,219.0,2.8,25.0,231.0,198.0,150.83
2016,8,16,9,15,17.5,229.0,2.7,25.0,241.0,208.82,158.78
2016,8,16,9,30,16.0,239.0,2.6,25.0,251.0,219.33,166.5
2016,8,16,9,45,41.5,292.5,2.55,25.5,324.5,268.33,202.71
2016,8,16,10,0,67.0,346.0,2.5,26.0,398.0,327.46,245.93
2016,8,16,10,15,116.0,377.5,2.35,26.0,472.5,377.97,282.72
2016,8,16,10,30,165.0,409.0,2.2,26.0,547.0,440.56,327.98
2016,8,16,10,45,183.0,409.5,2.1,26.5,568.0,464.79,344.58
2016,8,16,11,0,201.0,410.0,2.0,27.0,589.0,490.15,361.98
2016,8,16,11,15,529.0,264.5,1.9,27.0,749.5,596.11,442.71
2016,8,16,11,30,857.0,119.0,1.8,27.0,910.0,733.39,541.58
2016,8,16,11,45,586.5,289.0,1.7,27.0,834.5,713.55,521.31
2016,8,16,12,0,316.0,459.0,1.6,27.0,759.0,677.05,489.17
2016,8,16,12,15,290.0,467.0,1.55,27.0,743.5,679.92,490.6
2016,8,16,12,30,264.0,475.0,1.5,27.0,728.0,680.62,490.16
2016,8,16,12,45,137.0,342.0,1.5,27.5,473.5,451.89,331.76
2016,8,16,13,0,10.0,209.0,1.5,28.0,219.0,205.45,151.12
2016,8,16,13,15,5.0,162.0,1.55,27.5,167.0,156.83,115.59
2016,8,16,13,30,0.0,115.0,1.6,27.0,115.0,107.85,78.42
2016,8,16,13,45,0.0,82.5,1.7,27.0,82.5,77.21,54.89
2016,8,16,14,0,0.0,50.0,1.8,27.0,50.0,46.72,31.18
2016,8,16,14,15,0.0,60.5,1.85,27.0,60.5,56.52,38.93
2016,8,16,14,30,0.0,71.0,1.9,27.0,71.0,66.32,46.65
2016,8,16,14,45,0.0,48.0,2.0,27.0,48.0,44.79,29.81
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,0.0,24.0,2.2,27.0,24.0,22.35,12.17
2016,8,16,15,30,0.0,23.0,2.3,27.0,23.0,21.41,11.46
2016,8,16,15,45,15.5,136.5,2.4,27.0,146.5,149.6,113.18
2016,8,16,16,0,31.0,250.0,2.5,27.0,270.0,287.82,219.46
2016,8,16,16,15,21.0,218.0,2.5,26.5,231.5,232.97,178.1
2016,8,16,16,30,11.0,186.0,2.5,26.0,193.0,191.7,146.93
2016,8,16,16,45,5.5,145.0,2.55,26.0,148.5,144.92,110.71
2016,8,16,17,0,0.0,104.0,2.6,26.0,104.0,98.7,74.22
2016,8,16,17,15,0.0,90.0,2.45,25.5,90.0,85.1,63.73
2016,8,16,17,30,0.0,76.0,2.3,25.0,76.0,71.47,52.99
2016,8,16,17,45,0.0,61.5,2.2,25.0,61.5,57.26,41.46
2016,8,16,18,0,0.0,47.0,2.1,25.0,47.0,43.67,30.26
2016,8,16,18,15,0.0,34.5,1.95,24.5,34.5,32.03,20.54
2016,8,16,18,30,0.0,22.0,1.8,24.0,22.0,20.4,10.72
2016,8,16,18,45,0.0,12.5,1.7,24.0,12.5,11.58,2.25
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.86,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.3,23.0,8.0,7.63,0.0
2016,8,17,6,30,0.0,16.0,2.4,23.0,16.0,14.83,6.07
2016,8,17,6,45,0.0,30.0,2.5,23.5,30.0,27.85,17.93
2016,8,17,7,0,0.0,44.0,2.6,24.0,44.0,40.89,29.45
2016,8,17,7,15,0.0,60.0,2.7,24.0,60.0,55.32,42.08
2016,8,17,7,30,0.0,76.0,2.8,24.0,76.0,69.49,54.28
2016,8,17,7,45,0.0,76.0,2.95,24.5,76.0,70.29,54.75
2016,8,17,8,0,0.0,76.0,3.1,25.0,76.0,70.74,54.84
2016,8,17,8,15,6.5,127.5,3.15,25.0,131.0,114.92,87.37
2016,8,17,8,30,13.0,179.0,3.2,25.0,186.0,158.71,121.37
2016,8,17,8,45,52.5,224.0,3.25,25.5,255.5,195.01,147.34
2016,8,17,9,0,92.0,269.0,3.3,26.0,325.0,243.29,182.57
2016,8,17,9,15,176.0,291.0,3.3,26.0,410.0,285.19,212.21
2016,8,17,9,30,260.0,313.0,3.3,26.0,495.0,336.79,250.22
2016,8,17,9,45,252.5,337.0,3.3,26.5,522.5,371.04,276.49
2016,8,17,10,0,245.0,361.0,3.3,27.0,550.0,404.65,301.68
2016,8,17,10,15,233.0,382.5,3.3,27.0,569.0,439.83,327.98
2016,8,17,10,30,221.0,404.0,3.3,27.0,588.0,466.99,347.95
2016,8,17,10,45,131.0,390.5,3.3,27.5,501.0,418.09,311.38
2016,8,17,11,0,41.0,377.0,3.3,28.0,414.0,363.34,269.75
2016,8,17,11,15,48.0,397.5,3.3,28.0,441.5,390.92,289.91
2016,8,17,11,30,55.0,418.0,3.3,28.0,469.0,419.46,310.38
2016,8,17,11,45,27.5,257.5,3.3,28.5,283.0,259.34,192.6
2016,8,17,12,0,0.0,97.0,3.3,29.0,97.0,90.67,64.63
2016,8,17,12,15,14.5,238.0,3.3,29.0,252.0,234.2,173.84
2016,8,17,12,30,29.0,379.0,3.3,29.0,407.0,382.42,282.31
2016,8,17,12,45,55.0,419.5,3.3,29.0,472.0,447.97,329.53
2016,8,17,13,0,81.0,460.0,3.3,29.0,537.0,515.81,377.97
2016,8,17,13,15,53.0,408.0,3.25,29.0,458.5,444.24,326.54
2016,8,17,13,30,25.0,356.0,3.2,29.0,380.0,370.14,272.98
2016,8,17,13,45,93.0,403.0,3.2,29.0,488.0,485.85,358.67
2016,8,17,14,0,161.0,450.0,3.2,29.0,596.0,614.97,450.61
2016,8,17,14,15,299.5,396.0,3.15,29.0,656.0,710.71,520.69
2016,8,17,14,30,438.0,342.0,3.1,29.0,716.0,805.26,588.61
2016,8,17,14,45,328.5,361.0,3.1,29.0,634.5,711.29,522.5
2016,8,17,15,0,219.0,380.0,3.1,29.0,553.0,615.41,454.67
2016,8,17,15,15,134.5,343.5,3.05,28.5,448.0,496.42,370.61
2016,8,17,15,30,50.0,307.0,3.0,28.0,343.0,364.28,273.92
2016,8,17,15,45,150.0,295.5,2.95,28.0,393.5,460.85,349.36
2016,8,17,16,0,250.0,284.0,2.9,28.0,444.0,553.5,419.54
2016,8,17,16,15,138.5,245.5,2.8,27.5,333.0,394.19,301.92
2016,8,17,16,30,27.0,207.0,2.7,27.0,222.0,228.27,174.86
2016,8,17,16,45,27.5,188.0,2.65,27.0,201.5,221.49,170.67
2016,8,17,17,0,28.0,169.0,2.6,27.0,181.0,202.37,156.44
2016,8,17,17,15,23.5,146.5,2.45,26.5,156.0,164.94,127.69
2016,8,17,17,30,19.0,124.0,2.3,26.0,131.0,138.63,107.23
2016,8,17,17,45,10.5,102.5,2.15,26.0,106.5,110.93,84.88
2016,8,17,18,0,2.0,81.0,2.0,26.0,82.0,83.68,62.52
2016,8,17,18,15,1.0,59.0,1.9,25.5,59.5,60.44,43.36
2016,8,17,18,30,0.0,37.0,1.8,25.0,37.0,36.37,23.28
2016,8,17,18,45,0.0,21.0,1.75,24.5,21.0,19.67,7.14
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.8,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,23.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,23.0,17.0,15.76,6.72
2016,8,18,6,45,0.0,33.0,1.55,23.5,33.0,30.65,20.29
2016,8,18,7,0,0.0,49.0,1.7,24.0,49.0,45.17,33.11
2016,8,18,7,15,0.0,67.0,1.75,24.0,67.0,61.04,46.97
2016,8,18,7,30,0.0,85.0,1.8,24.0,85.0,76.74,60.45
2016,8,18,7,45,0.0,89.0,1.9,24.5,89.0,81.07,63.89
2016,8,18,8,0,0.0,93.0,2.0,25.0,93.0,85.18,67.03
2016,8,18,8,15,3.0,129.5,2.05,25.0,131.0,116.28,88.46
2016,8,18,8,30,6.0,166.0,2.1,25.0,169.0,147.67,112.78
2016,8,18,8,45,14.0,194.5,2.2,25.5,203.0,174.1,132.42
2016,8,18,9,0,22.0,223.0,2.3,26.0,237.0,201.68,152.77
2016,8,18,9,15,27.5,248.5,2.3,26.0,267.5,219.16,165.62
2016,8,18,9,30,33.0,274.0,2.3,26.0,298.0,245.31,185.09
2016,8,18,9,45,88.5,321.0,2.3,26.5,388.0,308.58,231.2
2016,8,18,10,0,144.0,368.0,2.3,27.0,478.0,371.57,276.69
2016,8,18,10,15,130.0,385.5,2.25,27.0,488.5,390.75,290.55
2016,8,18,10,30,116.0,403.0,2.2,27.0,499.0,408.56,303.27
2016,8,18,10,45,110.0,416.5,2.15,27.0,511.0,431.75,319.64
2016,8,18,11,0,104.0,430.0,2.1,27.0,523.0,448.49,331.19
2016,8,18,11,15,187.5,440.0,2.05,27.0,611.0,519.52,382.64
2016,8,18,11,30,271.0,450.0,2.0,27.0,699.0,599.06,438.88
2016,8,18,11,45,224.0,465.0,1.95,27.0,673.0,594.98,434.37
2016,8,18,12,0,177.0,480.0,1.9,27.0,647.0,584.53,425.89
2016,8,18,12,15,229.5,474.0,1.85,27.0,692.0,634.61,461.36
2016,8,18,12,30,282.0,468.0,1.8,27.0,737.0,689.27,498.99
2016,8,18,12,45,236.0,475.0,1.8,27.5,700.0,666.0,481.03
2016,8,18,13,0,190.0,482.0,1.8,28.0,663.0,642.07,463.12
2016,8,18,13,15,255.0,464.5,1.75,27.5,704.0,701.57,505.97
2016,8,18,13,30,320.0,447.0,1.7,27.0,745.0,756.65,544.85
2016,8,18,13,45,166.5,352.5,1.7,27.0,507.5,514.81,378.6
2016,8,18,14,0,13.0,258.0,1.7,27.0,270.0,257.67,190.99
2016,8,18,14,15,12.5,251.0,1.7,27.0,262.5,251.07,187.25
2016,8,18,14,30,12.0,244.0,1.7,27.0,255.0,244.39,182.55
2016,8,18,14,45,85.0,313.0,1.75,27.0,381.0,397.49,298.06
2016,8,18,15,0,158.0,382.0,1.8,27.0,507.0,558.51,413.84
2016,8,18,15,15,153.0,360.5,1.85,27.0,476.5,532.99,395.96
2016,8,18,15,30,148.0,339.0,1.9,27.0,446.0,506.63,378.65
2016,8,18,15,45,113.0,309.5,1.95,27.0,388.5,442.6,333.17
2016,8,18,16,0,78.0,280.0,2.0,27.0,331.0,365.07,277.01
2016,8,18,16,15,142.0,258.5,2.0,26.5,341.0,412.59,316.08
2016,8,18,16,30,206.0,237.0,2.0,26.0,351.0,442.24,341.41
2016,8,18,16,45,180.5,212.5,2.05,26.0,304.5,390.07,303.14
2016,8,18,17,0,155.0,188.0,2.1,26.0,258.0,338.68,265.04
2016,8,18,17,15,149.0,162.0,2.0,25.5,222.0,301.02,237.43
2016,8,18,17,30,143.0,136.0,1.9,25.0,186.0,262.94,208.67
2016,8,18,17,45,126.5,112.5,1.85,25.0,150.5,220.84,175.25
2016,8,18,18,0,110.0,89.0,1.8,25.0,115.0,179.4,141.44
2016,8,18,18,15,82.5,66.5,1.85,24.5,83.0,133.67,103.39
2016,8,18,18,30,55.0,44.0,1.9,24.0,51.0,89.27,65.6
2016,8,18,18,45,27.5,25.0,1.95,24.0,28.5,49.1,24.43
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,19,6,15,56.5,17.5,2.0,24.0,22.5,16.68,0.0
2016,8,19,6,30,113.0,35.0,2.2,24.0,45.0,28.54,16.42
2016,8,19,6,45,216.0,51.0,2.4,24.5,88.0,39.1,27.23
2016,8,19,7,0,319.0,67.0,2.6,25.0,131.0,50.23,37.22
2016,8,19,7,15,389.5,78.5,2.8,25.0,182.0,57.33,43.6
2016,8,19,7,30,460.0,90.0,3.0,25.0,233.0,64.08,49.43
2016,8,19,7,45,516.5,96.5,3.2,25.5,287.0,65.93,50.83
2016,8,19,8,0,573.0,103.0,3.4,26.0,341.0,67.23,51.66
2016,8,19,8,15,368.5,162.5,3.5,26.5,324.0,130.22,88.82
2016,8,19,8,30,164.0,222.0,3.6,27.0,307.0,189.72,138.53
2016,8,19,8,45,114.0,240.5,3.7,27.5,302.5,208.66,154.25
2016,8,19,9,0,64.0,259.0,3.8,28.0,298.0,229.42,171.69
2016,8,19,9,15,406.0,192.5,3.8,28.0,471.0,260.02,185.61
2016,8,19,9,30,748.0,126.0,3.8,28.0,644.0,349.75,249.54
2016,8,19,9,45,768.5,125.5,3.8,28.5,687.0,399.99,291.1
2016,8,19,10,0,789.0,125.0,3.8,29.0,730.0,451.56,332.78
2016,8,19,10,15,799.5,127.0,3.75,29.0,765.5,501.32,372.69
2016,8,19,10,30,810.0,129.0,3.7,29.0,801.0,550.9,411.38
2016,8,19,10,45,819.5,129.5,3.7,29.5,830.5,600.67,448.38
2016,8,19,11,0,829.0,130.0,3.7,30.0,860.0,646.38,481.54
2016,8,19,11,15,834.0,131.0,3.65,30.0,881.5,688.41,512.12
2016,8,19,11,30,839.0,132.0,3.6,30.0,903.0,728.86,540.72
2016,8,19,11,45,826.5,143.5,3.6,30.0,912.5,763.34,563.74
2016,8,19,12,0,814.0,155.0,3.6,30.0,922.0,797.8,586.67
2016,8,19,12,15,444.0,306.0,3.55,30.0,725.0,661.82,487.27
2016,8,19,12,30,74.0,457.0,3.5,30.0,528.0,494.47,360.55
2016,8,19,12,45,234.0,436.0,3.45,30.0,658.5,630.85,461.06
2016,8,19,13,0,394.0,415.0,3.4,30.0,789.0,768.28,557.96
2016,8,19,13,15,321.0,438.0,3.35,30.0,740.0,736.81,533.98
2016,8,19,13,30,248.0,461.0,3.3,30.0,691.0,702.16,508.71
2016,8,19,13,45,257.0,448.0,3.25,30.0,682.5,707.29,513.08
2016,8,19,14,0,266.0,435.0,3.2,30.0,674.0,711.09,516.38
2016,8,19,14,15,200.0,426.0,3.1,30.0,602.5,633.54,462.15
2016,8,19,14,30,134.0,417.0,3.0,30.0,531.0,564.88,413.46
2016,8,19,14,45,173.5,397.5,2.95,30.0,538.5,586.69,431.01
2016,8,19,15,0,213.0,378.0,2.9,30.0,546.0,607.07,447.11
2016,8,19,15,15,273.0,344.0,2.7,30.0,547.5,642.79,473.89
2016,8,19,15,30,333.0,310.0,2.5,30.0,549.0,661.84,489.11
2016,8,19,15,45,259.0,299.5,2.4,30.0,478.0,580.05,431.24
2016,8,19,16,0,185.0,289.0,2.3,30.0,407.0,486.07,364.27
2016,8,19,16,15,204.0,261.5,2.15,29.5,381.5,470.56,355.87
2016,8,19,16,30,223.0,234.0,2.0,29.0,356.0,452.92,345.38
2016,8,19,16,45,409.0,170.0,1.9,29.0,364.5,553.31,423.62
2016,8,19,17,0,595.0,106.0,1.8,29.0,373.0,617.97,473.58
2016,8,19,17,15,551.0,99.0,1.7,28.5,319.5,555.93,429.71
2016,8,19,17,30,507.0,92.0,1.6,28.0,266.0,495.36,385.99
2016,8,19,17,45,447.5,81.5,1.55,27.5,214.5,417.89,328.11
2016,8,19,18,0,388.0,71.0,1.5,27.0,163.0,350.35,275.24
2016,8,19,18,15,297.5,57.5,1.55,26.5,116.5,265.87,207.0
2016,8,19,18,30,207.0,44.0,1.6,26.0,70.0,190.21,143.1
2016,8,19,18,45,103.5,22.0,1.7,26.0,35.0,96.9,47.96
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,6.5,1.85,24.0,6.5,6.2,0.0
2016,8,20,6,30,0.0,13.0,1.9,24.0,13.0,12.04,3.58
2016,8,20,6,45,0.0,27.0,2.0,24.5,27.0,25.06,15.44
2016,8,20,7,0,0.0,41.0,2.1,25.0,41.0,38.09,26.91
2016,8,20,7,15,0.0,57.5,2.15,25.0,57.5,53.14,40.02
2016,8,20,7,30,0.0,74.0,2.2,25.0,74.0,67.76,52.57
2016,8,20,7,45,0.0,73.5,2.3,25.0,73.5,68.11,52.79
2016,8,20,8,0,0.0,73.0,2.4,25.0,73.0,67.93,52.47
2016,8,20,8,15,0.0,101.0,2.5,25.0,101.0,92.63,69.68
2016,8,20,8,30,0.0,129.0,2.6,25.0,129.0,116.95,88.81
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,131.42,99.7
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,146.03,110.58
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,152.37,115.14
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,158.75,119.74
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,172.99,130.17
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,187.51,140.74
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,227.68,170.96
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,268.6,201.34
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,299.65,223.71
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,337.12,250.54
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,332.53,246.78
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,329.48,244.3
