Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,318.9,236.43
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,307.81,228.23
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,278.18,206.35
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,247.86,183.92
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,260.09,193.06
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,272.42,202.16
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,267.23,198.35
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,261.9,194.5
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,283.48,210.65
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,305.42,226.93
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,196.63,146.33
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,88.87,64.11
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,58.77,40.92
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,38.2,24.77
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,17.68,8.5
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,21.4,11.52
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,25.11,14.55
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,17.19,8.26
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,50.22,35.22
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,92.73,69.49
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,78.59,58.42
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,64.42,47.22
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,51.13,36.44
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,38.08,25.67
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,26.91,16.28
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,15.76,6.82
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,7.87,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.72,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,11.12,2.83
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,22.73,13.64
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,34.36,24.05
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,47.41,35.58
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,60.22,46.74
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,57.66,44.36
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,54.86,41.73
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,89.65,67.86
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,122.69,94.15
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,125.43,95.75
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,127.9,97.19
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,208.71,158.62
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,297.42,225.06
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,329.62,248.49
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,356.43,267.87
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,407.05,304.67
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,462.82,344.54
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,438.91,325.16
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,411.68,303.19
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,375.88,276.6
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,336.67,247.37
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,464.44,337.92
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,601.22,427.75
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,503.68,362.52
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,395.35,288.32
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,291.48,215.26
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,181.86,134.5
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,268.57,199.81
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,365.25,270.32
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,431.75,319.02
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,500.01,368.59
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,464.54,344.21
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,428.21,319.38
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,399.55,299.47
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,370.36,278.89
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,312.25,236.19
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,242.66,184.11
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,252.96,192.97
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,276.44,211.68
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,229.61,176.55
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,195.89,151.12
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,129.67,99.25
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,66.07,48.29
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,56.26,40.62
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,46.46,32.77
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,37.14,25.1
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,27.83,17.32
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,19.47,10.24
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,11.11,3.12
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,5.55,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,15.29,7.25
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,23.18,14.26
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,32.95,22.79
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,42.73,31.19
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,80.53,63.25
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,115.17,91.95
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,108.27,81.86
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,100.06,75.03
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,129.01,97.42
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,158.12,119.52
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,194.26,146.76
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,231.65,174.75
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,260.62,195.8
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,298.79,223.63
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,388.83,290.32
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,510.14,379.5
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,564.18,420.94
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,641.93,479.65
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,610.75,453.19
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,559.37,410.83
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,429.44,317.77
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,286.85,212.23
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,566.98,427.45
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,860.78,632.8
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,885.41,647.18
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,907.25,661.65
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,923.41,672.43
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,936.45,681.3
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,943.44,684.96
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,947.16,686.63
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,844.45,617.49
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,713.8,522.1
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,828.99,610.28
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,923.57,676.07
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,902.91,664.37
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,879.47,651.66
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,846.32,631.04
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,811.12,608.94
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,774.35,584.68
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,732.49,556.68
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,680.0,521.04
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,627.48,484.81
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,565.06,441.08
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,504.15,396.1
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,428.26,338.01
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,353.42,278.53
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,266.28,207.23
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,188.76,140.22
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,92.59,18.76
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,15.25,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,26.2,13.61
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,37.32,25.59
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,48.92,36.04
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,25.94,16.69
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,7.41,0.74
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,32.65,22.43
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,63.94,48.92
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,122.36,81.85
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,180.9,127.09
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,195.95,128.21
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,244.04,159.04
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,295.75,203.18
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,349.07,248.87
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,400.37,292.02
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,457.94,338.79
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,509.25,380.6
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,560.22,421.1
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,607.97,457.58
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,654.91,492.52
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,698.49,524.86
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,740.36,554.73
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,778.6,579.65
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,814.58,602.78
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,846.35,624.13
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,875.57,643.72
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,899.89,660.01
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,921.27,674.39
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,937.74,685.24
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,951.0,694.06
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,958.63,699.59
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,962.92,703.08
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,961.39,702.52
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,956.53,699.92
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,833.1,616.2
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,682.11,505.13
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,795.87,593.04
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,886.25,657.11
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,853.13,635.38
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,817.94,612.99
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,780.05,589.07
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,736.68,561.02
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,682.75,524.08
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,628.91,486.61
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,565.28,442.19
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,503.19,396.67
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,425.37,336.53
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,349.75,275.92
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,259.84,202.02
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,179.98,132.62
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,87.62,2.17
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,13.34,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,21.98,10.23
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,30.78,20.1
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,38.34,27.04
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,41.98,30.44
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,45.46,33.52
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,45.69,33.59
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,50.8,37.76
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,82.67,43.28
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,132.69,70.2
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,183.69,107.14
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,244.41,156.21
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,298.23,202.43
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,353.06,249.69
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,406.9,295.09
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,461.01,339.5
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,512.97,381.79
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,564.28,422.44
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,613.24,459.42
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,660.88,494.36
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,704.77,526.65
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,746.76,555.63
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,784.45,579.81
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,819.33,601.86
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,850.79,622.48
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,879.55,641.22
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,903.34,656.89
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,924.06,670.59
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,940.15,681.07
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,952.95,689.51
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,959.68,694.37
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,963.03,697.19
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,855.78,625.39
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,720.07,526.24
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,835.0,613.81
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,929.45,679.09
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,908.63,665.76
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,885.0,651.43
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,851.88,630.74
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,816.62,608.55
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,775.15,582.43
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,736.49,557.98
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,683.73,523.1
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,630.9,487.49
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,567.24,442.48
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,505.13,396.25
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,427.51,335.87
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,351.3,274.63
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,263.01,202.67
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,184.61,134.12
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,88.29,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,12.87,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.19,9.42
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,31.81,21.05
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,41.1,29.52
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,45.83,33.82
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,50.32,37.69
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,52.89,39.75
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,55.26,41.56
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,84.68,46.7
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,133.24,72.84
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,188.11,112.65
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,240.38,154.66
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,292.87,199.16
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,346.77,244.9
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,399.6,288.64
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,458.11,335.18
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,508.54,375.26
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,558.43,413.73
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,606.25,448.7
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,652.96,481.71
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,696.32,512.4
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,737.92,540.58
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,776.18,564.24
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,812.35,586.25
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,843.46,605.97
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,871.89,623.94
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,896.22,639.27
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,917.57,652.77
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,933.49,662.91
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,946.17,671.14
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,953.13,675.93
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,956.71,678.78
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,920.01,656.32
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,864.36,618.61
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,772.36,557.45
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,669.82,487.71
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,566.54,416.97
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,477.71,353.97
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,460.35,343.53
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,441.82,331.77
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,527.14,399.08
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,602.8,457.59
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,612.73,467.48
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,620.35,474.88
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,557.13,430.57
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,495.49,385.58
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,418.84,327.56
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,346.52,270.37
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,255.93,196.93
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,178.42,128.37
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,84.27,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,13.34,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,21.98,9.63
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,35.05,23.74
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,47.51,34.97
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,55.12,41.75
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,62.34,47.94
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,66.05,50.93
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,68.92,53.09
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,94.83,57.26
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,140.01,81.3
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,186.57,113.98
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,236.47,153.01
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,298.4,207.29
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,342.87,245.65
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,385.38,277.14
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,430.22,309.47
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,479.48,346.21
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,545.97,395.29
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,557.29,401.95
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,550.08,394.35
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,590.97,423.75
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,634.18,454.07
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,709.62,510.09
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,794.75,569.79
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,825.24,589.47
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,853.32,608.23
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,876.26,623.77
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,896.38,637.66
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,761.93,547.21
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,593.25,426.39
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,776.43,561.73
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,941.55,672.74
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,938.85,671.22
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,932.91,669.5
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,806.72,587.46
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,670.05,490.88
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,620.71,458.5
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,557.18,415.15
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,507.56,381.06
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,458.03,346.3
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,452.41,345.32
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,443.91,341.92
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,403.28,312.77
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,362.23,282.87
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,318.51,250.53
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,275.01,217.39
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,226.74,179.17
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,179.75,140.75
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,128.32,97.59
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,79.17,53.98
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,29.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,12.39,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,21.51,8.9
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,37.16,25.47
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,52.27,38.99
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,65.02,50.17
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,77.27,60.6
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,68.96,53.37
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,63.61,48.61
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,89.13,52.75
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,135.36,76.97
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,182.93,110.17
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,233.47,149.34
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,284.39,191.29
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,341.68,238.12
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,392.67,279.37
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,444.16,319.96
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,493.92,358.91
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,543.56,396.79
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,590.8,431.61
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,637.04,464.86
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,581.19,423.22
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,500.97,362.43
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,637.8,465.53
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,792.12,574.14
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,822.57,592.78
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,850.59,611.05
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,873.01,625.03
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,898.62,641.09
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,914.52,651.75
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,927.3,660.64
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,933.23,665.32
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,935.89,668.14
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,858.07,618.86
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,759.0,550.47
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,657.49,481.03
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,543.31,400.55
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,573.38,425.27
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,614.22,456.24
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,707.96,527.83
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,782.62,582.44
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,739.69,554.74
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,695.65,526.87
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,641.88,490.9
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,588.13,453.86
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,523.78,407.73
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,456.86,358.23
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,382.7,300.63
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,313.46,244.65
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,227.97,174.62
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,151.81,105.33
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,52.78,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,12.39,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,20.41,7.68
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,33.94,22.7
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,46.83,34.34
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,54.84,41.59
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,62.45,48.25
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,66.73,51.75
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,69.97,54.25
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,93.86,57.96
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,139.14,81.68
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,184.81,113.73
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,233.95,152.65
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,284.21,194.93
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,336.26,238.94
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,391.3,284.31
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,442.62,326.04
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,492.15,366.03
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,541.56,404.93
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,537.33,400.27
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,514.49,379.76
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,604.65,449.95
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,718.65,535.8
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,680.4,503.14
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,619.57,454.04
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,655.01,479.99
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,691.33,505.95
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,793.78,584.11
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,889.51,652.02
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,905.14,662.05
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,924.82,675.41
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,781.25,575.51
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,610.61,449.01
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,569.37,420.74
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,526.94,390.7
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,724.12,541.0
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,889.32,659.38
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,689.78,518.09
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,471.86,355.04
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,343.81,261.03
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,219.68,166.33
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,488.78,380.25
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,692.97,534.59
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,639.54,496.19
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,586.1,458.38
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,521.72,410.7
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,454.46,359.54
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,379.31,300.36
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,309.35,243.12
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,224.07,172.21
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,148.51,101.02
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,51.14,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,12.39,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,20.45,7.17
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,32.38,21.35
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,43.77,31.71
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,51.14,38.4
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,58.19,44.6
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,91.0,72.46
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,123.42,99.43
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,91.08,66.69
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,50.22,35.13
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,130.94,98.59
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,199.78,151.13
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,216.34,163.61
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,232.72,175.97
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,272.14,205.09
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,313.88,235.71
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,343.36,257.48
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,373.97,280.0
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,402.39,300.25
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,431.78,321.05
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,503.6,374.3
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,584.16,433.15
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,453.65,337.8
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,306.7,227.74
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,431.65,321.04
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,564.6,416.99
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,336.71,251.64
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,103.01,74.22
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,518.53,398.53
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,928.43,686.39
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,735.01,548.29
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,496.52,368.19
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,435.93,325.08
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,374.18,279.83
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,504.71,379.77
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,635.28,476.71
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,760.4,574.87
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,861.03,648.89
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,506.47,394.21
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,115.16,85.49
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,438.93,347.66
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,711.21,552.56
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,657.62,513.42
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,604.18,475.49
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,540.57,429.05
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,478.74,381.59
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,400.69,319.59
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,327.5,259.12
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,235.92,182.32
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,157.36,104.6
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,56.13,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,11.44,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,18.86,5.63
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,30.05,19.38
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,40.74,29.11
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,47.59,35.36
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,53.23,40.34
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,88.57,70.38
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,122.53,98.63
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,130.65,95.12
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,161.08,108.1
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,213.12,148.31
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,253.14,181.13
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,294.48,213.56
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,338.02,247.9
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,376.47,278.21
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,413.89,306.99
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,448.39,333.49
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,481.9,358.7
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,498.77,370.37
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,515.79,381.55
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,538.72,397.9
