Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,561.02,413.58
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,534.03,393.47
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,501.84,369.47
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,523.2,385.02
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,548.07,402.78
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,721.42,533.76
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,890.13,651.46
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,687.56,509.45
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,440.67,324.88
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,641.32,475.56
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,837.28,614.96
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,640.68,474.32
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,428.01,317.76
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,555.15,414.92
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,680.89,507.15
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,617.18,461.08
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,540.06,406.05
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,579.68,438.08
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,600.28,456.06
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,569.88,436.11
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,537.39,414.61
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,530.17,410.79
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,505.11,393.69
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,443.41,347.81
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,384.12,302.53
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,313.85,247.17
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,237.32,185.33
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,162.56,123.18
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,91.76,56.01
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,31.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,11.44,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,19.91,5.59
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,33.63,22.31
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,47.74,35.04
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,57.26,43.53
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,66.29,51.31
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,83.96,66.16
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,107.26,85.4
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,104.24,70.03
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,136.55,80.22
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,180.86,110.32
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,229.35,148.08
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,279.8,190.21
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,332.08,234.18
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,313.24,229.53
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,272.78,203.18
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,337.46,250.8
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,401.97,297.61
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,445.45,328.4
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,491.98,361.13
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,435.81,320.25
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,373.19,274.15
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,517.14,379.73
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,674.71,489.96
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,648.84,469.64
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,614.94,444.62
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,579.78,419.95
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,535.67,388.79
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,731.61,534.12
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,913.26,659.22
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,918.74,661.86
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,921.03,663.99
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,917.24,661.99
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,910.29,658.12
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,897.62,650.67
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,881.93,641.39
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,862.89,629.69
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,836.6,613.26
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,802.99,592.32
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,767.41,569.97
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,723.31,542.08
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,678.2,513.09
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,623.56,475.81
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,569.06,437.24
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,503.18,389.64
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,435.68,339.32
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,359.97,280.64
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,289.57,223.81
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,203.88,153.26
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,122.96,71.26
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,41.86,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,10.96,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,18.09,3.86
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,31.7,20.66
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,44.7,32.44
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,53.18,40.04
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,61.24,47.0
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,66.06,50.87
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,69.76,53.63
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,88.94,55.67
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,134.21,77.79
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,181.35,110.23
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,231.3,149.23
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,281.5,190.77
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,333.57,234.14
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,365.95,265.7
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,379.15,278.56
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,440.29,323.72
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,538.46,396.84
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,521.17,382.91
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,483.65,352.41
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,585.93,430.08
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,714.02,523.69
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,688.28,499.82
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,643.1,462.68
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,683.01,491.42
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,724.28,520.37
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,720.61,517.01
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,714.14,512.03
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,817.03,588.0
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,913.49,653.98
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,918.64,657.03
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,920.58,658.92
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,916.23,657.88
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,908.71,654.97
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,879.56,637.16
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,842.93,613.97
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,790.43,579.17
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,741.87,546.61
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,683.12,506.83
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,611.38,457.68
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,456.13,345.62
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,283.1,215.55
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,250.91,192.21
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,218.98,168.16
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,184.36,141.82
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,149.97,115.01
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,113.8,86.08
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,71.63,51.82
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,43.87,28.81
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,15.78,3.47
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.7,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.63,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,5.56,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,6.49,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,25.09,14.7
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,43.72,29.55
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,138.18,103.32
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,228.54,171.35
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,263.13,195.92
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,307.72,227.76
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,310.83,229.6
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,312.32,230.28
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,412.24,302.13
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,524.34,379.96
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,602.8,436.83
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,696.53,503.58
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,731.22,526.25
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,764.04,547.86
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,685.6,491.21
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,586.54,419.48
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,569.42,407.76
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,550.32,393.99
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,375.86,273.36
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,198.68,144.96
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,203.44,149.17
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,208.23,152.9
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,558.34,415.34
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,879.8,634.42
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,733.29,532.12
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,569.24,417.08
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,648.37,478.29
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,721.89,533.1
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,536.53,401.63
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,346.22,260.9
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,328.03,249.87
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,308.96,237.26
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,435.23,337.69
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,534.05,414.03
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,467.98,364.75
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,404.65,316.89
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,328.3,257.2
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,257.45,199.55
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,175.95,131.42
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,84.65,37.27
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,30.67,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,10.48,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,18.31,2.24
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,32.57,21.36
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,47.14,34.61
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,57.07,43.53
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,66.51,51.7
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,72.1,56.23
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,77.38,60.31
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,93.57,61.33
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,137.18,82.13
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,182.1,112.35
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,230.7,149.81
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,279.91,190.36
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,331.08,232.77
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,369.03,267.84
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,391.26,287.06
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,445.43,327.09
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,534.05,392.97
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,580.48,426.59
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,626.36,459.08
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,668.14,488.82
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,708.53,516.99
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,740.29,537.26
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,769.29,555.23
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,703.16,506.07
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,616.29,441.94
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,740.95,533.69
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,867.21,622.09
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,794.16,569.25
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,708.44,507.78
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,620.55,448.11
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,538.32,390.48
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,721.25,525.51
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,885.42,640.22
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,724.05,528.59
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,545.65,401.17
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,687.32,509.52
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,800.31,593.79
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,766.98,572.41
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,731.66,550.53
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,685.31,520.82
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,633.02,486.17
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,576.92,446.71
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,521.66,406.81
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,454.74,357.11
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,390.69,307.92
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,312.94,246.25
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,230.86,179.38
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,151.72,112.68
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,70.87,23.24
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,25.28,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,9.53,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,16.72,0.52
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,34.43,22.74
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,51.5,38.12
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,61.73,47.28
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,73.29,57.24
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,80.47,63.21
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,87.23,68.62
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,103.96,71.03
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,146.98,92.16
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,199.9,135.36
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,244.77,175.17
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,278.31,196.33
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,335.31,238.23
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,383.71,277.73
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,433.51,317.49
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,481.4,355.59
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,529.54,392.95
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,574.88,426.63
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,619.94,459.19
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,661.73,489.57
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,702.35,518.56
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,740.14,544.36
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,776.44,568.71
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,806.34,588.38
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,833.91,606.48
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,716.52,520.68
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,572.43,413.19
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,612.03,442.89
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,652.12,471.87
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,791.52,574.81
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,912.15,658.93
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,809.89,589.8
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,694.6,507.65
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,670.75,493.04
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,645.43,476.77
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,619.65,461.14
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,592.4,444.29
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,484.23,366.25
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,392.31,298.06
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,523.08,402.95
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,645.89,498.16
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,583.51,452.86
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,528.16,412.58
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,460.92,362.41
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,396.68,312.84
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,318.87,250.82
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,247.16,191.55
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,152.77,112.72
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,67.71,12.37
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,24.26,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,10.01,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,16.57,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,27.08,16.62
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,37.75,26.46
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,42.64,30.99
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,47.32,35.09
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,62.95,48.36
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,101.42,80.64
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,118.96,90.43
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,137.37,104.37
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,179.39,131.28
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,241.86,174.14
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,220.07,162.51
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,185.44,139.49
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,258.05,193.41
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,341.69,254.77
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,288.31,215.31
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,230.66,172.01
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,401.44,303.37
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,631.43,472.83
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,674.64,504.0
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,716.08,534.2
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,635.07,470.26
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,525.93,384.35
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,681.43,503.53
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,843.81,618.83
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,770.63,565.04
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,673.28,490.33
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,707.83,516.42
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,742.03,541.56
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,739.28,539.97
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,734.8,537.47
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,574.42,424.57
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,410.6,304.91
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,395.61,295.19
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,380.22,284.68
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,351.16,263.84
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,321.75,242.61
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,308.92,233.97
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,295.74,225.0
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,299.53,229.91
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,301.93,233.68
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,270.14,209.97
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,237.97,185.62
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,201.87,157.75
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,165.99,129.34
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,234.74,185.04
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,280.34,218.19
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,184.82,136.23
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,87.88,0.12
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,30.07,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,10.01,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,17.48,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,29.49,18.52
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,41.82,29.89
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,48.91,36.34
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,55.81,42.36
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,76.79,60.13
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,109.77,87.65
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,127.59,95.78
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,166.06,118.3
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,201.85,146.98
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,229.44,170.61
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,268.81,197.58
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,318.26,233.21
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,358.39,260.36
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,435.42,318.13
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,485.57,359.02
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,535.19,398.52
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,582.78,435.56
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,629.36,470.98
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,597.63,444.57
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,543.18,399.88
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,656.58,487.32
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,785.59,580.52
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,676.42,499.42
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,536.31,391.74
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,656.82,481.46
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,785.05,573.22
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,856.07,627.31
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,913.73,666.45
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,919.51,670.73
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,921.92,673.27
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,832.88,613.4
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,715.47,527.04
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,766.9,567.28
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,802.98,596.23
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,810.12,605.15
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,807.1,605.61
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,770.53,581.87
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,732.26,556.92
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,627.67,483.24
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,535.35,415.32
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,528.94,413.17
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,516.54,405.67
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,446.81,352.74
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,380.6,300.99
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,297.29,233.94
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,211.55,163.38
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,124.55,89.4
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.44,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,10.01,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,17.45,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,32.89,21.11
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,45.78,33.05
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,54.64,41.03
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,63.08,48.35
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,68.1,52.51
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,72.28,55.82
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,83.66,55.46
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,127.53,74.54
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,121.85,78.49
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,98.09,72.23
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,81.09,58.66
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,63.36,44.55
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,217.03,157.62
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,430.39,315.26
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,479.66,354.7
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,528.85,393.61
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,576.01,429.26
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,622.48,463.41
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,584.72,433.02
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,524.24,384.49
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,567.77,416.31
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,614.19,449.54
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,725.38,534.44
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,839.86,616.07
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,862.26,629.18
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,881.65,640.86
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,896.51,650.66
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,908.2,658.49
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,912.56,661.87
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,913.63,663.28
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,704.72,519.31
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,452.02,332.39
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,449.24,332.32
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,445.9,331.0
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,658.44,493.17
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,824.73,613.49
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,683.77,514.93
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,543.41,411.84
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,610.66,466.63
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,658.64,505.13
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,599.71,463.18
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,541.54,420.58
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,466.64,364.99
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,401.0,314.33
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,317.19,247.6
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,240.75,184.49
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,132.6,93.79
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,22.12,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,9.05,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,17.13,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,34.68,22.45
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,52.83,38.94
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,64.71,49.66
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,72.15,56.28
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,74.32,58.03
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,76.45,59.59
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,87.07,59.16
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,131.2,78.05
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,174.2,105.17
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,222.85,142.01
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,274.12,184.85
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,327.23,229.86
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,383.7,276.52
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,436.9,319.9
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,487.57,360.41
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,538.0,399.52
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,586.35,436.13
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,635.64,472.34
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,678.65,504.11
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,719.98,534.07
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,756.94,558.76
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,791.6,580.74
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,821.67,600.67
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,849.07,618.8
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,872.07,634.25
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,892.07,647.8
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,905.72,657.02
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,916.12,664.26
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,920.57,667.73
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,929.09,674.06
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,924.73,671.77
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,917.06,667.53
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,902.92,659.41
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,885.7,649.38
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,860.27,634.98
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,832.19,618.76
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,799.18,597.86
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,760.55,572.93
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,714.2,542.87
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,666.97,511.69
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,607.16,469.74
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,548.15,426.56
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,476.91,374.04
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,405.44,319.34
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,318.28,249.51
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,239.11,183.72
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,147.9,103.82
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,30.84,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,8.58,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,15.77,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,33.18,21.14
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,50.67,37.09
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,60.16,45.79
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,70.71,55.05
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,73.66,57.47
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,76.5,59.64
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,85.93,59.04
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,129.38,77.26
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,172.12,104.17
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,220.23,140.58
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,270.71,182.33
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,323.09,226.18
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,378.75,272.02
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,431.16,314.67
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,481.37,355.46
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,531.41,395.1
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,579.42,431.48
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,628.58,467.61
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,671.2,499.06
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,712.15,528.68
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,751.09,555.99
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,788.42,581.04
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,819.19,601.53
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,847.25,620.19
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,870.29,634.23
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,890.27,646.24
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,905.31,656.13
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,917.07,663.98
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,922.64,668.16
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,924.81,670.3
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,920.81,669.65
