Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,913.48,666.96
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,898.24,658.1
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,887.62,652.48
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,863.64,637.72
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,836.93,621.21
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,802.48,599.39
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,765.98,576.05
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,724.3,549.35
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,678.17,519.07
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,622.15,481.16
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,566.54,442.46
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,497.92,391.26
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,431.89,340.02
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,347.48,272.3
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,269.31,206.9
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,153.41,105.61
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,15.07,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,26.82,16.05
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,38.87,27.33
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,60.26,46.06
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,85.67,67.94
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,104.33,83.54
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,122.52,98.39
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,75.97,55.79
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,15.78,7.23
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,121.38,89.91
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,220.33,164.09
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,252.09,187.47
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,285.77,212.63
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,311.84,232.5
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,337.82,252.14
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,401.32,298.77
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,477.48,354.84
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,536.51,400.64
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,618.12,463.27
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,660.71,494.92
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,701.42,524.92
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,739.9,551.67
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,776.88,575.86
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,807.07,596.2
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,834.6,614.79
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,857.55,630.35
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,877.54,644.02
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,891.33,653.69
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,901.87,661.37
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,907.75,664.8
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,910.31,666.18
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,722.02,536.3
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,502.92,373.17
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,705.91,529.13
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,875.33,648.87
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,744.26,559.41
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,596.03,451.26
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,686.98,524.01
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,753.19,573.65
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,711.78,546.24
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,666.0,515.95
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,606.62,474.23
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,548.2,431.8
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,479.12,379.9
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,412.78,327.95
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,325.62,256.86
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,244.65,188.38
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,153.19,102.95
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,38.1,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,8.1,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,14.27,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,27.26,16.51
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,40.49,29.02
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,48.79,36.65
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,56.7,43.66
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,61.65,47.76
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,65.65,50.87
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,72.67,56.56
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,117.87,67.59
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,165.74,98.69
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,216.58,137.76
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,267.55,179.61
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,320.37,223.37
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,376.6,269.24
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,428.52,310.87
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,478.52,350.62
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,528.43,389.19
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,575.76,424.05
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,622.3,457.26
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,612.93,447.97
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,583.69,423.73
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,679.17,495.11
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,787.09,570.11
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,818.5,589.44
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,847.15,607.65
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,870.63,621.8
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,891.02,634.04
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,906.05,643.71
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,917.75,651.43
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,923.59,656.16
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,925.98,658.91
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,922.76,657.74
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,916.16,654.63
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,899.11,645.51
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,886.5,639.42
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,862.85,626.95
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,836.46,612.72
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,803.34,593.11
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,768.04,571.83
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,722.72,543.38
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,679.9,516.21
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,624.98,479.07
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,570.33,441.13
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,501.27,391.09
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,434.88,340.62
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,351.18,273.71
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,273.86,208.8
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,170.08,109.62
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,48.56,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.46,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,25.32,14.79
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,37.67,26.52
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,43.43,31.91
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,48.93,36.79
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,52.4,39.64
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,55.66,42.16
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,61.92,47.23
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,109.6,59.29
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,159.51,91.27
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,217.17,135.33
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,268.92,178.11
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,322.29,222.92
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,374.9,266.42
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,427.98,309.16
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,478.64,348.88
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,528.96,387.03
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,579.4,424.17
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,625.5,457.29
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,604.35,439.92
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,561.64,406.08
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,665.04,483.93
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,780.09,565.81
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,810.34,584.54
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,837.92,602.2
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,859.74,615.35
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,878.5,626.6
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,892.73,635.86
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,903.73,643.22
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,742.94,535.86
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,549.64,397.13
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,559.41,407.25
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,568.24,415.62
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,734.23,538.6
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,868.14,630.97
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,707.94,522.34
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,543.44,403.73
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,653.12,488.92
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,742.22,554.07
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,695.15,523.19
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,647.28,492.23
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,587.35,450.78
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,528.34,408.0
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,457.33,356.13
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,386.2,301.93
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,300.4,233.24
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,222.79,168.4
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,131.18,78.44
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,23.66,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,13.45,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,26.13,15.14
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,39.02,27.36
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,47.0,34.63
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,55.04,41.67
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,85.05,67.11
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,115.14,92.07
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,138.21,110.65
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,162.47,121.5
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,188.42,140.09
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,214.89,159.49
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,257.78,188.02
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,313.54,227.41
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,344.22,251.42
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,377.38,276.23
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,391.08,286.02
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,400.36,291.95
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,449.21,325.9
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,502.39,362.08
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,494.35,355.72
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,481.58,346.18
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,504.87,362.35
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,528.56,378.45
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,553.51,395.84
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,578.91,413.51
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,582.86,415.59
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,585.87,417.23
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,597.16,426.1
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,607.88,434.58
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,601.07,431.09
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,593.15,426.98
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,664.42,479.18
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,733.57,528.71
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,802.72,580.79
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,855.2,617.81
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,829.38,603.58
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,801.0,588.22
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,767.82,568.63
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,729.09,544.93
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,681.99,515.16
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,634.17,484.25
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,573.84,442.41
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,514.52,399.36
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,442.91,345.65
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,371.55,290.15
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,285.81,221.26
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,208.57,156.53
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,113.89,61.44
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,7.63,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,16.2,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,26.13,14.99
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,38.25,26.68
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,46.64,34.31
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,55.15,41.76
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,58.7,44.74
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,62.06,47.41
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,65.68,50.21
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,110.76,62.32
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,158.01,92.12
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,208.11,130.22
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,258.34,171.38
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,315.13,218.22
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,348.42,251.95
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,365.88,269.23
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,346.28,255.96
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,322.8,238.89
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,423.68,312.79
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,539.82,395.95
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,552.19,404.06
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,560.83,409.71
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,566.37,412.6
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,568.04,412.66
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,691.14,505.76
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,817.46,595.87
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,839.37,609.91
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,863.61,626.29
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,877.46,635.6
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,888.1,642.98
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,893.41,647.01
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,895.42,649.05
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,890.63,646.8
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,882.61,642.59
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,776.99,571.93
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,652.55,482.47
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,630.4,470.1
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,606.27,455.65
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,541.91,409.88
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,478.78,364.34
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,463.49,356.02
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,444.9,344.78
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,499.73,389.15
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,534.34,417.08
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,464.22,363.32
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,397.11,310.32
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,314.14,243.06
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,237.95,178.15
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,116.58,54.82
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,28.17,16.42
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,46.88,33.88
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,63.46,48.57
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,79.41,62.35
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,90.98,71.89
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,96.27,75.87
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,103.43,81.41
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,144.09,94.25
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,185.46,119.77
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,230.69,152.53
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,276.37,188.59
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,324.37,227.2
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,343.12,248.16
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,337.37,247.64
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,407.53,298.41
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,509.89,373.19
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,315.19,234.85
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,89.6,63.54
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,304.62,226.2
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,527.9,384.89
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,626.22,455.96
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,738.78,536.02
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,766.35,554.44
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,791.84,571.98
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,811.6,585.67
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,828.86,597.72
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,839.95,605.39
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,848.25,611.32
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,848.84,612.17
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,846.51,611.26
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,837.8,606.36
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,826.29,599.74
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,816.59,595.49
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,803.57,589.07
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,775.07,572.32
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,744.41,554.01
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,702.57,527.11
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,664.65,502.4
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,614.8,468.7
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,564.93,434.29
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,510.56,395.36
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,456.82,355.74
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,386.0,301.66
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,318.92,248.65
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,243.44,187.42
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,163.43,120.76
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,79.56,27.79
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,13.34,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,24.21,13.13
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,36.78,25.27
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,44.85,32.62
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,52.82,39.59
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,56.5,42.68
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,59.98,45.44
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,61.64,46.59
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,106.94,59.22
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,154.77,88.48
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,205.41,126.21
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,256.31,166.98
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,313.69,213.12
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,364.57,254.1
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,416.11,294.52
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,466.07,333.24
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,515.84,370.65
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,562.72,404.15
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,608.54,435.81
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,651.25,465.37
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,692.36,493.16
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,729.75,517.86
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,765.86,539.88
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,795.63,558.82
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,822.73,576.15
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,845.0,590.04
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,864.25,602.12
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,877.61,611.2
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,887.73,618.46
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,892.27,622.44
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,893.5,624.57
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,888.17,624.7
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,886.71,627.38
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,869.95,619.13
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,850.29,609.14
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,825.21,595.08
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,797.54,579.29
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,765.37,560.37
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,727.77,537.56
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,681.24,508.6
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,633.95,478.49
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,576.11,439.01
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,518.99,397.91
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,447.11,345.29
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,378.46,292.63
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,293.99,224.87
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,216.57,158.96
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,105.54,23.4
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,12.39,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,22.24,11.38
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,34.5,23.31
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,41.33,29.6
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,47.8,35.31
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,51.35,38.22
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,54.68,40.81
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,56.25,41.9
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,101.23,54.16
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,150.34,83.98
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,201.83,121.91
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,258.15,166.51
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,310.93,209.14
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,362.94,251.03
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,415.08,291.94
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,465.02,331.06
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,514.71,369.03
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,561.22,403.06
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,606.46,435.27
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,649.08,465.46
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,690.1,493.98
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,621.78,443.09
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,527.48,373.19
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,571.28,404.28
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,617.0,435.34
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,482.24,343.96
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,327.47,235.28
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,613.89,445.16
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,882.89,622.19
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,887.72,623.55
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,889.24,625.78
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,883.4,622.99
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,874.33,618.38
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,739.64,531.29
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,596.87,431.74
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,696.24,507.74
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,778.77,567.42
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,741.03,543.64
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,701.67,519.5
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,652.91,488.75
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,603.59,456.63
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,544.13,414.87
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,485.56,372.46
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,409.18,316.21
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,341.61,264.02
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,258.12,196.95
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,182.91,132.73
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,89.37,0.87
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,11.44,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,24.67,13.01
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,39.23,27.23
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,48.76,35.88
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,57.85,43.84
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,63.12,48.3
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,67.52,51.84
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,69.58,53.3
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,110.8,64.45
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,156.98,92.35
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,206.44,129.03
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,255.92,169.22
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,307.31,211.79
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,357.56,253.04
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,408.49,293.8
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,461.59,334.67
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,510.4,371.08
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,556.15,404.05
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,601.05,435.19
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,642.85,463.63
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,683.19,490.01
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,723.24,514.81
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,761.32,535.9
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,791.08,552.53
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,818.12,567.29
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,840.13,578.78
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,859.1,588.4
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,873.28,597.93
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,884.2,605.72
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,888.96,609.99
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,890.36,612.47
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,839.12,582.97
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,770.19,539.08
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,817.43,575.66
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,847.44,596.75
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,792.32,563.78
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,732.83,527.89
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,733.45,531.5
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,722.6,526.66
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,678.78,500.31
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,630.74,470.66
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,573.12,432.41
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,516.31,392.4
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,444.31,340.47
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,375.7,288.35
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,287.11,217.86
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,206.45,148.32
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,98.22,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,12.39,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,22.3,10.95
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,34.76,23.35
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,40.69,28.88
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,46.36,33.91
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,48.4,35.64
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,50.4,37.2
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,51.49,37.92
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,94.61,48.95
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,149.14,82.16
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,201.29,120.63
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,253.53,162.93
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,307.29,207.28
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,360.04,250.64
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,418.05,296.59
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,468.82,336.8
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,519.08,375.44
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,566.68,410.45
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,613.12,443.54
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,655.99,474.74
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,697.01,504.11
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,733.82,528.71
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,768.34,550.44
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,798.23,569.87
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,825.3,587.51
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,847.71,602.56
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,866.99,615.72
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,880.89,625.21
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,891.46,632.72
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,895.91,636.86
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,896.94,638.98
