Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,682.24,535.18
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,632.61,501.1
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,571.45,456.25
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,515.35,412.13
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,436.51,349.12
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,362.29,286.59
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,260.71,196.96
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,157.76,4.7
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,61.71,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,13.2,0.26
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,26.77,17.19
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,32.34,22.85
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,37.69,27.94
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,40.68,30.68
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,47.91,37.02
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,49.33,38.03
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,78.8,42.72
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,131.5,70.49
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,186.71,110.77
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,241.62,156.27
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,303.61,208.98
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,358.4,256.17
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,413.21,302.39
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,466.1,346.34
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,518.2,388.29
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,567.05,425.69
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,614.33,460.59
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,658.18,492.8
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,699.89,522.6
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,737.65,547.93
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,772.91,569.41
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,803.68,589.26
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,831.38,607.08
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,853.32,621.87
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,871.87,634.62
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,884.79,643.17
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,894.13,649.61
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,898.61,653.27
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,899.48,654.76
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,893.23,652.39
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,883.48,647.94
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,867.08,639.24
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,847.45,628.5
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,820.59,612.39
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,791.06,594.46
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,760.89,575.96
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,722.32,551.36
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,673.38,519.2
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,623.62,485.64
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,561.44,441.49
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,504.34,397.97
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,426.22,336.16
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,352.86,274.93
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,252.68,187.0
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,149.46,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,14.38,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,28.53,18.51
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,47.2,35.54
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,65.61,51.98
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,83.44,67.54
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,101.08,82.55
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,113.01,92.33
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,125.57,97.63
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,155.26,114.17
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,209.68,148.59
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,250.16,179.58
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,292.74,213.05
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,328.57,242.69
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,361.21,269.06
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,311.73,234.53
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,248.33,187.56
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,283.6,213.67
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,324.85,243.4
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,359.25,268.18
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,395.33,293.95
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,492.34,364.27
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,599.88,439.36
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,572.44,418.07
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,536.1,391.6
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,467.09,343.1
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,387.24,285.91
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,445.03,329.03
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,513.0,377.54
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,576.81,423.91
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,650.56,476.07
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,629.33,463.4
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,606.55,450.36
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,465.7,350.47
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,325.29,246.55
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,280.98,214.45
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,225.39,172.63
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,177.89,136.31
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,130.72,99.45
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,114.24,86.95
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,97.68,74.09
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,81.03,60.89
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,64.24,47.28
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,47.83,33.77
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,31.58,20.12
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,19.02,9.01
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,16.16,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,31.95,21.39
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,42.64,31.68
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,52.85,41.04
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,60.92,48.12
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,66.9,53.12
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,69.57,55.09
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,93.68,58.83
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,141.04,83.15
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,191.7,118.73
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,242.37,159.13
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,295.05,202.78
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,346.95,246.23
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,399.51,289.48
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,449.74,330.52
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,503.19,372.77
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,549.78,408.32
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,595.34,442.1
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,636.94,473.16
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,676.92,502.48
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,718.82,532.51
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,761.39,561.56
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,791.1,580.91
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,817.79,598.34
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,839.36,611.72
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,857.61,623.01
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,870.2,631.45
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,879.28,637.8
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,882.83,641.26
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,882.86,642.63
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,876.19,639.3
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,866.11,633.95
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,846.22,622.73
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,829.98,614.05
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,802.14,597.12
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,771.71,578.43
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,731.85,553.05
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,690.25,526.1
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,643.74,495.16
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,593.52,460.64
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,528.8,413.11
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,465.75,364.88
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,384.99,301.59
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,309.39,239.1
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,208.7,149.12
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,84.26,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,15.37,0.0
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,30.38,19.7
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,40.74,29.59
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,50.63,38.57
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,56.67,43.93
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,61.16,47.73
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,63.32,49.29
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,85.79,52.39
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,131.8,74.72
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,181.76,109.32
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,232.85,150.53
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,290.46,198.75
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,341.84,242.26
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,393.77,285.54
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,443.9,326.47
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,493.77,366.03
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,540.68,402.5
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,586.75,437.37
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,629.5,469.68
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,670.49,500.09
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,706.07,525.09
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,739.11,547.83
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,665.49,492.07
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,566.58,417.14
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,701.8,519.97
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,834.43,614.39
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,846.51,621.83
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,855.26,628.14
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,858.23,629.84
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,857.82,629.47
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,850.75,627.03
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,840.41,622.56
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,821.42,611.42
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,799.52,598.37
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,770.22,579.67
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,742.49,562.04
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,702.56,535.9
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,661.18,508.37
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,609.21,472.48
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,557.09,434.72
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,491.64,385.85
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,427.98,336.45
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,346.93,272.04
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,270.92,208.81
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,177.68,123.57
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,59.14,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,17.46,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,34.01,22.3
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,44.67,32.59
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,55.99,42.79
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,60.32,46.58
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,64.64,50.12
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,67.43,52.3
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,88.0,55.29
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,120.57,80.32
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,142.15,108.48
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,139.79,106.26
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,136.78,103.61
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,210.86,159.74
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,292.66,220.95
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,286.63,216.57
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,277.15,209.43
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,367.08,276.69
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,469.22,351.86
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,549.94,414.3
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,648.38,489.64
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,602.06,452.4
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,532.55,397.28
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,650.96,489.57
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,772.23,579.66
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,720.48,538.11
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,645.42,478.77
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,744.68,555.28
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,833.0,618.56
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,835.67,619.98
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,835.01,619.86
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,827.36,615.15
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,816.51,608.44
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,796.96,594.73
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,774.64,579.3
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,746.12,560.81
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,718.82,543.16
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,679.28,516.98
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,638.38,489.53
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,587.26,453.94
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,536.13,416.65
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,470.83,367.69
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,407.6,318.51
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,326.38,253.72
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,250.29,190.49
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,157.0,104.4
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,40.23,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,15.02,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,29.66,18.45
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,39.25,27.69
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,49.55,36.92
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,53.07,40.08
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,56.51,42.97
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,58.53,44.52
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,77.9,46.8
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,123.3,67.67
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,172.82,101.41
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,228.68,145.75
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,281.14,189.41
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,318.79,228.89
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,338.41,249.99
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,393.1,288.58
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,482.73,354.89
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,529.44,390.55
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,577.02,425.79
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,618.22,456.47
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,657.54,485.1
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,693.6,510.23
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,727.61,533.24
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,755.84,551.87
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,781.19,568.6
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,801.79,581.04
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,819.26,591.46
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,831.15,599.52
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,839.7,605.57
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,842.07,608.12
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,841.04,608.64
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,834.26,605.53
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,824.24,600.45
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,813.07,594.74
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,792.89,583.06
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,764.97,567.06
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,734.6,549.25
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,696.2,524.75
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,656.13,498.67
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,609.49,467.25
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,559.72,432.3
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,496.45,385.32
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,435.08,337.83
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,353.95,273.74
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,278.61,211.05
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,175.52,112.19
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,54.15,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,14.64,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,28.9,17.72
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,38.14,26.72
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,47.91,35.5
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,47.29,35.04
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,47.11,34.77
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,48.87,36.13
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,67.32,38.08
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,119.11,62.61
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,169.56,96.57
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,221.66,138.21
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,275.28,183.42
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,290.81,209.03
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,283.0,211.09
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,302.95,225.59
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,323.09,239.98
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,429.25,318.87
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,578.93,428.74
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,621.36,460.33
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,661.75,490.39
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,602.97,444.43
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,516.72,377.38
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,506.67,370.46
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,494.36,361.46
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,661.51,487.89
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,823.72,601.79
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,836.16,608.99
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,845.18,615.13
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,848.01,616.4
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,847.36,615.57
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,840.33,613.18
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,829.95,608.74
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,808.45,595.71
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,790.62,585.28
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,762.3,567.68
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,731.56,548.36
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,690.74,521.8
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,648.51,493.84
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,600.58,461.19
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,549.32,424.52
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,480.51,373.15
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,414.33,321.78
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,331.11,255.88
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,254.0,191.71
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,148.69,89.22
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,31.21,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,13.04,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,26.6,15.78
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,33.94,23.17
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,40.93,29.54
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,63.51,49.0
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,94.54,75.24
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,62.05,47.48
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,65.82,37.65
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,140.95,90.48
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,202.25,145.74
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,212.55,156.97
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,219.06,165.09
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,141.26,105.44
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,51.22,35.13
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,54.03,37.32
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,56.85,39.46
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,290.45,221.47
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,569.36,428.92
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,610.68,460.34
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,650.04,490.82
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,591.5,444.28
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,505.96,376.32
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,381.54,285.53
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,241.3,179.82
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,518.96,396.44
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,795.4,598.85
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,806.21,606.96
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,813.85,614.31
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,814.35,615.57
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,811.64,614.76
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,802.74,610.53
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,794.39,606.83
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,539.51,418.34
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,249.05,190.31
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,494.03,387.63
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,685.25,536.63
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,642.86,506.67
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,599.42,475.82
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,545.13,435.76
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,486.97,391.68
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,424.12,342.28
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,363.78,293.01
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,283.88,226.01
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,210.86,162.41
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,107.22,59.47
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,8.58,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,13.06,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,26.75,16.33
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,35.47,25.29
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,43.75,33.03
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,48.05,37.01
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,52.17,40.63
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,54.06,42.14
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,69.25,43.29
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,116.65,64.45
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,172.25,103.33
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,223.61,144.98
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,276.67,190.38
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,327.99,234.62
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,380.08,278.78
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,430.88,321.48
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,481.29,362.6
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,531.05,402.06
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,576.4,437.21
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,618.39,468.59
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,658.5,497.67
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,693.96,522.88
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,726.97,545.78
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,756.05,565.82
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,782.28,583.65
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,803.08,596.63
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,820.75,607.55
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,832.56,615.81
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,841.0,621.98
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,844.06,625.04
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,843.69,625.97
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,836.42,622.11
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,831.79,620.23
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,811.75,607.96
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,788.86,593.87
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,760.28,575.83
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,729.28,556.0
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,692.25,531.66
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,653.32,505.58
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,604.94,473.12
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,553.14,436.18
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,491.06,388.77
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,430.67,340.57
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,347.41,272.91
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,270.39,206.41
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,135.61,67.43
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,12.87,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,21.25,11.75
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,29.66,20.32
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,35.9,26.24
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,38.67,28.79
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,41.42,31.15
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,43.22,32.62
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,58.27,33.65
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,129.14,77.76
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,186.14,126.16
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,229.42,160.09
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,274.84,197.29
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,321.67,231.19
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,396.04,288.35
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,449.49,334.02
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,502.11,377.9
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,551.45,417.36
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,599.17,454.34
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,643.86,488.95
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,686.33,521.13
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,724.04,548.4
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,758.86,572.48
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,789.44,593.56
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,816.87,612.5
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,839.12,626.75
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,857.91,638.71
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,870.53,647.88
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,879.49,654.78
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,882.45,657.8
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,881.73,658.55
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,875.62,656.81
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,865.99,652.83
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,847.87,641.88
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,826.58,628.85
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,798.38,611.38
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,773.61,596.27
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,733.56,568.95
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,691.76,540.1
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,639.78,504.46
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,587.29,466.97
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,519.08,414.26
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,457.71,364.4
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,371.06,293.38
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,290.99,222.92
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,143.29,59.71
