Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,566.5,86.0,2.8,28.5,279.0,501.38,393.02
2016,10,19,16,30,521.0,78.0,2.5,28.0,229.0,446.47,350.93
2016,10,19,16,45,456.5,67.5,2.2,27.5,179.5,378.46,297.18
2016,10,19,17,0,392.0,57.0,1.9,27.0,130.0,313.38,243.73
2016,10,19,17,15,282.0,43.0,1.8,26.5,86.5,224.42,169.94
2016,10,19,17,30,172.0,29.0,1.7,26.0,43.0,142.97,86.77
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,51.22,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,12.87,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,23.01,7.43
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,38.56,26.49
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,54.42,40.98
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,30.93,21.15
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,6.48,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,58.38,44.96
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,105.58,85.33
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,136.86,97.5
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,174.31,122.4
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,104.3,72.28
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,8.36,1.17
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,9.75,2.29
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,11.15,3.39
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,99.21,74.1
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,184.4,141.23
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,238.38,182.73
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,291.57,223.21
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,386.99,297.14
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,494.68,379.8
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,535.52,410.93
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,581.16,445.6
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,654.87,504.67
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,730.71,565.16
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,671.29,516.17
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,591.82,451.98
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,693.78,533.82
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,790.48,608.1
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,793.69,610.84
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,793.55,611.67
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,785.19,607.75
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,773.62,601.63
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,754.52,589.04
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,732.59,574.4
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,702.73,554.67
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,673.92,535.53
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,635.95,508.09
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,596.4,478.46
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,542.69,437.09
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,489.32,394.64
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,423.91,340.96
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,360.99,287.06
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,269.77,208.54
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,182.17,107.03
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,70.2,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,10.01,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,18.45,4.26
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,25.7,16.47
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,32.68,23.23
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,35.62,26.08
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,38.58,28.73
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,40.58,30.45
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,42.54,32.06
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,91.23,46.51
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,146.06,78.37
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,201.7,121.33
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,258.42,169.9
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,313.66,218.78
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,368.87,267.51
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,422.13,313.85
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,474.44,358.07
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,523.48,398.54
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,570.84,436.4
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,615.11,471.52
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,657.05,503.93
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,694.13,531.22
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,728.3,555.72
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,758.24,577.26
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,784.95,595.41
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,806.47,609.12
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,824.46,620.45
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,836.27,628.52
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,844.37,634.24
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,847.36,636.64
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,846.65,636.72
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,838.84,632.15
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,827.46,625.34
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,808.99,613.78
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,787.32,600.13
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,758.92,582.54
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,727.96,562.99
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,687.81,535.82
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,651.47,510.91
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,598.15,471.9
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,544.67,430.54
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,474.56,374.63
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,406.93,318.02
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,312.01,238.56
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,220.11,119.16
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,90.74,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,10.01,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,18.59,3.1
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,25.83,16.58
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,32.81,23.46
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,36.19,26.72
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,39.54,29.73
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,41.5,31.35
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,43.43,32.86
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,83.98,41.59
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,144.92,78.11
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,199.86,119.83
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,255.87,167.05
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,310.57,214.68
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,365.18,261.99
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,417.9,307.92
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,469.73,352.02
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,519.04,392.4
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,566.65,430.2
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,610.14,463.87
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,651.36,494.91
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,688.14,521.93
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,722.03,546.25
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,751.6,568.08
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,777.97,586.19
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,799.01,599.49
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,816.55,610.46
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,827.83,618.49
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,835.46,624.22
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,837.66,626.8
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,836.22,627.11
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,828.17,622.74
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,816.64,616.18
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,797.16,604.54
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,774.64,590.84
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,750.07,576.48
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,717.53,556.23
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,676.02,528.04
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,633.0,498.12
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,577.94,457.71
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,522.87,415.46
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,450.93,358.31
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,387.38,304.74
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,291.55,223.15
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,197.2,94.25
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,78.26,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.48,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.77,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.62,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,6.48,0.12
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,8.33,1.79
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,10.19,3.44
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,12.05,5.07
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,63.83,41.22
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,153.64,100.37
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,199.62,136.44
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,244.22,174.04
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,284.59,209.98
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,322.3,242.68
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,355.56,270.25
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,387.33,295.97
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,451.39,345.3
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,535.77,411.07
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,514.41,395.63
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,470.25,360.84
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,527.32,405.07
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,592.66,454.73
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,610.22,467.9
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,625.79,479.69
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,629.69,482.64
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,630.9,483.6
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,711.05,546.8
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,784.49,601.93
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,603.31,466.09
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,391.23,300.48
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,545.13,423.53
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,692.44,536.45
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,711.13,551.03
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,721.04,559.12
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,690.22,537.95
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,657.21,515.2
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,618.86,488.26
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,576.24,456.76
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,521.14,415.36
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,466.7,372.93
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,396.39,316.3
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,329.4,259.9
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,235.5,179.3
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,141.96,54.91
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,53.98,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,10.96,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,18.24,0.0
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,29.57,19.03
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,40.44,29.34
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,47.29,35.69
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,52.45,40.33
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,71.6,56.78
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,89.87,72.12
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,97.86,61.45
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,133.0,73.5
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,186.32,112.8
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,236.45,153.58
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,265.82,190.27
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,272.22,204.69
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,294.75,221.79
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,316.96,238.28
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,352.78,264.51
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,391.29,292.5
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,439.15,328.14
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,493.16,368.1
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,452.93,337.64
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,402.99,299.75
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,552.53,414.02
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,708.7,528.62
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,726.76,540.84
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,741.81,551.55
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,751.17,558.27
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,757.35,563.0
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,756.62,563.5
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,752.71,562.01
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,742.04,555.74
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,731.27,549.54
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,710.37,536.65
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,686.93,522.01
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,654.66,501.73
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,620.55,479.3
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,577.11,448.63
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,532.88,416.56
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,475.63,373.41
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,419.28,329.56
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,344.32,269.92
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,277.71,214.68
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,189.74,140.64
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,100.19,26.15
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,35.05,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,14.85,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,32.16,21.14
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,49.08,36.87
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,67.03,52.97
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,84.56,68.4
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,101.36,82.84
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,117.73,96.6
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,135.48,102.97
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,167.92,124.25
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,196.65,141.59
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,241.46,173.21
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,277.57,203.47
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,311.42,231.61
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,333.6,251.17
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,353.48,268.0
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,391.14,296.45
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,435.24,329.52
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,471.75,357.52
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,510.08,386.76
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,539.39,408.43
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,568.34,429.68
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,578.53,437.09
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,582.27,439.88
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,608.55,460.23
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,630.37,477.36
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,608.12,461.09
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,589.72,447.54
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,550.42,417.91
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,499.99,380.21
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,554.32,423.15
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,606.77,463.77
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,615.83,472.56
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,625.06,481.63
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,536.21,416.04
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,443.82,346.86
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,408.7,321.55
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,373.07,294.95
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,331.42,263.1
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,289.73,230.21
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,240.46,190.09
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,192.56,149.72
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,130.5,95.88
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,63.57,6.37
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,22.87,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,9.53,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,15.85,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,27.34,17.0
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,37.61,26.94
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,42.3,31.38
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,46.88,35.45
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,49.57,37.7
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,52.19,39.75
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,79.32,44.25
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,126.84,69.22
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,179.78,107.71
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,229.73,148.16
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,279.29,190.37
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,329.39,233.2
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,377.23,273.75
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,424.76,313.04
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,469.5,349.15
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,512.94,383.14
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,552.96,414.56
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,591.19,443.91
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,626.22,469.54
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,658.64,492.73
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,604.08,450.73
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,529.43,393.31
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,637.38,475.45
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,743.14,551.85
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,622.52,463.88
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,475.36,353.72
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,468.39,350.2
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,460.47,345.3
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,315.22,238.16
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,171.65,128.31
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,454.07,350.71
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,692.82,525.27
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,662.26,504.14
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,632.95,485.66
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,591.37,456.5
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,548.83,425.82
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,492.73,384.47
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,437.48,342.16
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,366.93,285.84
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,299.97,230.17
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,207.3,151.4
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,111.54,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,41.85,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,9.53,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,15.87,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,28.51,17.71
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,40.63,29.36
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,47.15,35.42
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,53.94,41.41
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,57.1,44.04
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,60.18,46.46
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,83.88,49.52
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,129.61,72.7
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,176.81,105.9
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,226.17,144.9
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,275.09,185.32
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,328.8,229.26
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,376.29,268.42
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,423.63,306.56
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,467.9,341.73
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,511.16,375.23
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,551.16,406.38
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,589.47,435.72
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,625.99,462.94
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,660.7,488.49
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,687.85,508.56
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,712.17,526.5
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,731.14,540.06
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,746.97,551.28
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,757.03,558.38
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,763.78,563.44
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,764.66,565.08
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,762.23,564.68
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,758.15,562.97
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,746.35,556.14
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,725.14,543.32
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,701.26,528.65
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,670.81,509.98
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,638.22,489.49
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,599.06,462.51
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,556.03,431.59
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,499.83,390.32
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,444.46,347.97
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,374.38,291.77
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,307.9,236.13
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,213.77,154.95
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,116.04,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,44.2,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,8.58,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,14.76,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,24.34,14.24
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,33.38,23.23
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,37.49,27.22
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,41.51,30.91
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,43.73,32.77
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,50.57,38.54
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,75.0,41.32
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,124.83,65.79
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,175.77,101.84
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,228.32,144.32
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,280.01,188.09
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,336.77,235.9
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,386.17,278.53
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,434.89,319.84
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,481.37,357.84
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,526.53,393.75
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,526.07,394.97
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,507.37,380.98
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,587.04,441.64
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,673.49,506.17
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,629.17,471.59
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,561.26,419.69
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,665.49,498.71
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,761.43,567.81
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,771.5,574.43
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,778.13,579.48
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,665.03,499.23
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,528.04,397.22
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,651.2,492.68
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,754.43,567.5
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,739.86,557.92
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,717.52,543.89
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,687.96,525.52
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,656.16,505.3
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,613.1,475.71
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,568.9,443.6
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,513.93,402.86
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,463.59,363.73
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,390.68,304.89
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,321.81,246.85
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,224.91,161.92
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,123.67,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,8.58,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,8.58,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,14.32,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,24.95,14.52
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,34.45,24.08
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,38.47,27.98
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,42.45,31.56
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,44.61,33.45
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,46.74,35.2
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,72.58,40.72
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,120.98,63.58
2016,10,29,9,15,799.0,78.0,3.05,23.5,455.5,171.11,98.84
2016,10,29,9,30,821.0,81.0,3.1,24.0,500.0,222.82,140.67
2016,10,29,9,45,837.5,83.0,3.15,25.0,539.0,273.63,183.85
2016,10,29,10,0,854.0,85.0,3.2,26.0,578.0,329.48,231.14
2016,10,29,10,15,865.5,87.0,3.2,26.5,610.5,378.74,273.3
2016,10,29,10,30,877.0,89.0,3.2,27.0,643.0,427.4,314.07
2016,10,29,10,45,884.0,90.0,3.25,27.5,667.5,472.38,351.14
2016,10,29,11,0,891.0,91.0,3.3,28.0,692.0,515.89,386.05
2016,10,29,11,15,895.5,92.0,3.3,28.0,708.5,556.43,418.53
2016,10,29,11,30,900.0,93.0,3.3,28.0,725.0,594.93,448.75
2016,10,29,11,45,904.5,92.5,3.35,28.5,734.0,629.79,474.96
2016,10,29,12,0,909.0,92.0,3.4,29.0,743.0,662.22,498.86
2016,10,29,12,15,908.5,92.0,3.4,29.0,742.5,689.28,519.33
2016,10,29,12,30,908.0,92.0,3.4,29.0,742.0,713.36,537.43
2016,10,29,12,45,905.5,91.0,3.45,29.5,733.5,731.96,549.84
2016,10,29,13,0,903.0,90.0,3.5,30.0,725.0,747.31,559.81
2016,10,29,13,15,898.0,89.5,3.5,30.0,708.0,758.04,567.62
2016,10,29,13,30,893.0,89.0,3.5,30.0,691.0,765.42,573.26
2016,10,29,13,45,885.0,87.5,3.55,30.0,665.5,766.1,574.66
2016,10,29,14,0,877.0,86.0,3.6,30.0,640.0,763.4,573.9
2016,10,29,14,15,865.5,84.5,3.6,30.0,608.0,754.75,568.95
2016,10,29,14,30,854.0,83.0,3.6,30.0,576.0,742.92,561.92
2016,10,29,14,45,827.0,84.5,3.6,30.0,535.0,725.1,550.76
