Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,0,800.0,86.0,3.6,30.0,494.0,699.81,534.35
2016,10,29,15,15,776.5,82.5,3.55,29.5,449.5,668.95,514.71
2016,10,29,15,30,753.0,79.0,3.5,29.0,405.0,635.95,493.23
2016,10,29,15,45,718.0,75.0,3.45,29.0,356.0,592.7,462.27
2016,10,29,16,0,683.0,71.0,3.4,29.0,307.0,551.95,431.92
2016,10,29,16,15,633.0,65.5,3.0,28.0,256.5,496.52,390.33
2016,10,29,16,30,583.0,60.0,2.6,27.0,206.0,441.96,347.71
2016,10,29,16,45,503.0,51.5,2.25,26.5,156.0,368.33,287.97
2016,10,29,17,0,423.0,43.0,1.9,26.0,106.0,298.83,229.25
2016,10,29,17,15,285.0,30.5,1.75,25.0,65.0,202.28,143.64
2016,10,29,17,30,147.0,18.0,1.6,24.0,24.0,100.59,0.0
2016,10,29,17,45,73.5,9.0,1.5,23.5,12.0,8.58,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,18.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,19.0,21.0,16.2,0.0
2016,10,30,7,15,204.0,33.5,1.75,19.5,60.0,26.25,15.16
2016,10,30,7,30,331.0,50.0,2.0,20.0,99.0,38.49,27.26
2016,10,30,7,45,422.0,60.0,2.3,21.0,148.0,46.25,34.4
2016,10,30,8,0,513.0,70.0,2.6,22.0,197.0,51.98,39.51
2016,10,30,8,15,567.0,77.0,2.6,22.5,247.0,54.85,42.0
2016,10,30,8,30,621.0,84.0,2.6,23.0,297.0,57.68,44.32
2016,10,30,8,45,667.5,86.5,2.6,23.5,346.5,74.83,44.57
2016,10,30,9,0,714.0,89.0,2.6,24.0,396.0,120.31,65.54
2016,10,30,9,15,739.5,93.0,2.5,24.5,440.5,168.66,98.96
2016,10,30,9,30,765.0,97.0,2.4,25.0,485.0,223.39,142.33
2016,10,30,9,45,785.5,99.0,2.3,26.0,524.0,272.24,182.95
2016,10,30,10,0,806.0,101.0,2.2,27.0,563.0,322.07,224.59
2016,10,30,10,15,819.0,103.0,2.1,27.5,595.5,370.05,264.85
2016,10,30,10,30,832.0,105.0,2.0,28.0,628.0,417.74,303.87
2016,10,30,10,45,844.0,105.5,1.95,28.5,653.5,463.12,340.16
2016,10,30,11,0,856.0,106.0,1.9,29.0,679.0,507.6,374.67
2016,10,30,11,15,862.0,106.5,1.9,29.0,696.5,547.84,406.11
2016,10,30,11,30,868.0,107.0,1.9,29.0,714.0,587.07,436.05
2016,10,30,11,45,882.0,102.0,1.9,29.5,725.0,622.38,461.83
2016,10,30,12,0,896.0,97.0,1.9,30.0,736.0,655.79,485.7
2016,10,30,12,15,896.5,97.0,1.95,30.0,736.5,683.17,506.1
2016,10,30,12,30,897.0,97.0,2.0,30.0,737.0,707.67,524.28
2016,10,30,12,45,898.0,95.0,2.1,30.5,729.0,727.52,537.99
2016,10,30,13,0,899.0,93.0,2.2,31.0,721.0,744.26,549.04
2016,10,30,13,15,894.5,92.5,2.25,31.0,704.5,755.34,557.19
2016,10,30,13,30,890.0,92.0,2.3,31.0,688.0,763.09,563.26
2016,10,30,13,45,884.5,89.5,2.35,31.0,663.5,764.61,565.29
2016,10,30,14,0,879.0,87.0,2.4,31.0,639.0,762.75,565.23
2016,10,30,14,15,868.5,85.5,2.45,31.0,607.0,754.9,561.25
2016,10,30,14,30,858.0,84.0,2.5,31.0,575.0,743.87,555.23
2016,10,30,14,45,844.0,81.0,2.55,31.0,536.5,730.51,547.7
2016,10,30,15,0,830.0,78.0,2.6,31.0,498.0,709.36,534.77
2016,10,30,15,15,808.5,75.0,2.6,30.5,453.5,680.11,516.89
2016,10,30,15,30,787.0,72.0,2.6,30.0,409.0,648.6,497.12
2016,10,30,15,45,757.0,68.0,2.6,30.0,360.5,608.15,469.22
2016,10,30,16,0,727.0,64.0,2.6,30.0,312.0,566.4,438.89
2016,10,30,16,15,679.5,58.5,2.25,29.0,261.0,511.03,397.81
2016,10,30,16,30,632.0,53.0,1.9,28.0,210.0,460.02,358.12
2016,10,30,16,45,556.5,46.0,1.6,27.0,159.5,389.53,301.83
2016,10,30,17,0,481.0,39.0,1.3,26.0,109.0,322.9,245.82
2016,10,30,17,15,339.5,27.5,1.25,25.0,66.5,224.31,156.75
2016,10,30,17,30,198.0,16.0,1.2,24.0,24.0,102.12,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,96.5,7.5,1.1,15.5,11.5,0.0,0.0
2016,10,31,7,0,193.0,15.0,1.1,16.0,23.0,14.3,0.0
2016,10,31,7,15,338.5,27.0,1.35,16.5,65.5,21.46,11.34
2016,10,31,7,30,484.0,39.0,1.6,17.0,108.0,30.22,20.47
2016,10,31,7,45,567.5,46.0,1.9,18.0,160.0,34.09,24.24
2016,10,31,8,0,651.0,53.0,2.2,19.0,212.0,41.54,30.89
2016,10,31,8,15,698.5,58.0,2.25,20.0,264.0,43.81,32.83
2016,10,31,8,30,746.0,63.0,2.3,21.0,316.0,46.08,34.64
2016,10,31,8,45,779.0,66.0,2.4,22.0,365.5,64.4,35.59
2016,10,31,9,0,812.0,69.0,2.5,23.0,415.0,114.67,58.03
2016,10,31,9,15,833.0,72.0,2.6,23.5,459.5,166.31,93.58
2016,10,31,9,30,854.0,75.0,2.7,24.0,504.0,219.35,136.16
2016,10,31,9,45,868.0,77.0,2.8,24.5,543.0,276.05,184.32
2016,10,31,10,0,882.0,79.0,2.9,25.0,582.0,327.44,228.88
2016,10,31,10,15,892.0,80.5,2.9,25.5,613.5,376.85,271.52
2016,10,31,10,30,902.0,82.0,2.9,26.0,645.0,425.46,312.57
2016,10,31,10,45,908.0,83.5,2.95,26.5,669.5,471.31,350.55
2016,10,31,11,0,914.0,85.0,3.0,27.0,694.0,515.58,386.24
2016,10,31,11,15,917.5,85.5,3.05,27.0,710.0,555.84,418.84
2016,10,31,11,30,921.0,86.0,3.1,27.0,726.0,593.92,449.08
2016,10,31,11,45,918.5,88.0,3.15,27.5,733.0,627.54,474.51
2016,10,31,12,0,916.0,90.0,3.2,28.0,740.0,658.31,497.3
2016,10,31,12,15,915.0,90.0,3.2,28.0,739.0,685.13,517.71
2016,10,31,12,30,914.0,90.0,3.2,28.0,738.0,708.94,535.7
2016,10,31,12,45,909.5,90.0,3.25,28.5,728.0,727.21,548.21
2016,10,31,13,0,905.0,90.0,3.3,29.0,718.0,742.18,557.97
2016,10,31,13,15,898.5,89.5,3.3,29.0,700.5,751.85,565.05
2016,10,31,13,30,892.0,89.0,3.3,29.0,683.0,758.12,569.95
2016,10,31,13,45,882.0,88.0,3.35,29.5,657.0,757.87,569.59
2016,10,31,14,0,872.0,87.0,3.4,30.0,631.0,754.26,567.06
2016,10,31,14,15,859.0,85.0,3.4,29.5,598.0,744.02,562.12
2016,10,31,14,30,846.0,83.0,3.4,29.0,565.0,730.63,555.08
2016,10,31,14,45,827.0,81.5,3.4,29.0,525.5,715.42,545.71
2016,10,31,15,0,808.0,80.0,3.4,29.0,486.0,692.66,530.99
2016,10,31,15,15,784.0,77.0,3.3,28.5,441.5,662.06,511.23
2016,10,31,15,30,760.0,74.0,3.2,28.0,397.0,629.35,489.67
2016,10,31,15,45,724.0,70.0,3.15,28.0,348.0,585.58,458.11
2016,10,31,16,0,688.0,66.0,3.1,28.0,299.0,540.87,424.73
2016,10,31,16,15,637.5,60.5,2.7,27.0,249.0,488.47,384.98
2016,10,31,16,30,587.0,55.0,2.3,26.0,199.0,433.97,342.0
2016,10,31,16,45,504.5,47.5,1.9,25.5,149.5,360.76,282.07
2016,10,31,17,0,422.0,40.0,1.5,25.0,100.0,291.95,223.35
2016,10,31,17,15,282.5,27.5,1.45,24.0,60.0,196.04,135.25
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,76.59,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.16,0.0
2016,11,1,7,15,171.0,31.5,2.6,21.5,55.5,24.7,13.19
2016,11,1,7,30,342.0,45.0,2.9,22.0,93.0,35.89,24.7
2016,11,1,7,45,432.0,54.0,3.2,22.5,141.0,41.13,29.73
2016,11,1,8,0,522.0,63.0,3.5,23.0,189.0,46.24,34.36
2016,11,1,8,15,576.0,69.5,3.65,23.5,238.0,49.0,36.78
2016,11,1,8,30,630.0,76.0,3.8,24.0,287.0,51.71,39.02
2016,11,1,8,45,672.5,79.0,4.0,24.5,335.5,65.6,38.91
2016,11,1,9,0,715.0,82.0,4.2,25.0,384.0,111.05,58.72
2016,11,1,9,15,364.5,131.0,4.2,25.5,285.5,146.33,97.01
2016,11,1,9,30,14.0,180.0,4.2,26.0,187.0,162.33,124.0
2016,11,1,9,45,31.5,209.5,4.25,26.5,227.0,187.85,142.87
2016,11,1,10,0,49.0,239.0,4.3,27.0,267.0,220.6,167.37
2016,11,1,10,15,440.5,167.0,4.3,27.5,439.5,288.96,212.35
2016,11,1,10,30,832.0,95.0,4.3,28.0,612.0,403.62,296.36
2016,11,1,10,45,841.0,96.0,4.3,28.5,636.5,447.85,332.79
2016,11,1,11,0,850.0,97.0,4.3,29.0,661.0,493.23,369.21
2016,11,1,11,15,855.5,98.0,4.3,29.0,677.5,532.54,401.06
2016,11,1,11,30,861.0,99.0,4.3,29.0,694.0,569.99,430.84
2016,11,1,11,45,573.5,214.5,4.3,29.5,612.5,539.13,406.5
2016,11,1,12,0,286.0,330.0,4.3,30.0,531.0,488.7,366.24
2016,11,1,12,15,306.5,325.0,4.3,30.0,541.0,510.3,382.98
2016,11,1,12,30,327.0,320.0,4.3,30.0,551.0,531.79,399.35
2016,11,1,12,45,338.0,313.0,4.3,30.5,549.0,544.43,408.42
2016,11,1,13,0,349.0,306.0,4.3,31.0,547.0,556.09,416.8
2016,11,1,13,15,202.5,298.5,4.3,31.0,437.5,445.26,334.86
2016,11,1,13,30,56.0,291.0,4.3,31.0,328.0,328.26,246.26
2016,11,1,13,45,136.0,290.0,4.3,31.0,376.0,398.33,300.79
2016,11,1,14,0,216.0,289.0,4.3,31.0,424.0,461.29,349.12
2016,11,1,14,15,208.0,274.0,4.25,31.0,398.0,443.2,336.25
2016,11,1,14,30,200.0,259.0,4.2,31.0,372.0,424.13,322.89
2016,11,1,14,45,494.5,169.5,4.2,31.0,423.0,564.22,433.06
2016,11,1,15,0,789.0,80.0,4.2,31.0,474.0,675.95,518.36
2016,11,1,15,15,394.5,90.5,4.1,30.5,287.5,401.83,314.19
2016,11,1,15,30,0.0,101.0,4.0,30.0,101.0,95.82,70.76
2016,11,1,15,45,332.5,84.0,3.95,30.0,195.5,334.48,264.94
2016,11,1,16,0,665.0,67.0,3.9,30.0,290.0,527.98,414.34
2016,11,1,16,15,613.5,61.5,3.45,29.5,240.5,472.75,370.7
2016,11,1,16,30,562.0,56.0,3.0,29.0,191.0,418.6,327.41
2016,11,1,16,45,473.5,48.5,2.65,28.5,142.5,343.22,266.21
2016,11,1,17,0,385.0,41.0,2.3,28.0,94.0,272.58,206.55
2016,11,1,17,15,246.0,27.5,2.2,27.5,56.0,177.64,118.5
2016,11,1,17,30,107.0,14.0,2.1,27.0,18.0,59.62,0.0
2016,11,1,17,45,53.5,7.0,2.05,26.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.5,2.4,22.0,7.0,0.0,0.0
2016,11,2,7,0,17.0,13.0,2.5,22.0,14.0,12.39,0.0
2016,11,2,7,15,117.0,33.0,2.7,22.0,48.5,26.96,14.44
2016,11,2,7,30,217.0,53.0,2.9,22.0,83.0,41.04,28.97
2016,11,2,7,45,311.0,66.0,3.15,22.5,129.0,49.92,37.22
2016,11,2,8,0,405.0,79.0,3.4,23.0,175.0,58.46,44.86
2016,11,2,8,15,464.0,88.0,3.55,23.5,223.0,63.6,49.32
2016,11,2,8,30,523.0,97.0,3.7,24.0,271.0,69.1,53.93
2016,11,2,8,45,272.5,127.5,3.85,24.5,219.0,100.16,73.08
2016,11,2,9,0,22.0,158.0,4.0,25.0,167.0,139.08,106.49
2016,11,2,9,15,128.0,186.5,4.05,25.5,249.5,167.21,123.61
2016,11,2,9,30,234.0,215.0,4.1,26.0,332.0,218.35,159.06
2016,11,2,9,45,200.0,236.5,4.15,26.5,342.0,243.01,179.87
2016,11,2,10,0,166.0,258.0,4.2,27.0,352.0,264.25,197.73
2016,11,2,10,15,89.5,236.5,4.15,27.5,287.5,237.39,179.06
2016,11,2,10,30,13.0,215.0,4.1,28.0,223.0,200.07,151.31
2016,11,2,10,45,6.5,130.0,4.05,28.5,134.0,123.21,91.56
2016,11,2,11,0,0.0,45.0,4.0,29.0,45.0,41.89,27.6
2016,11,2,11,15,97.5,188.5,3.9,29.0,255.5,223.22,168.94
2016,11,2,11,30,195.0,332.0,3.8,29.0,466.0,410.13,308.76
2016,11,2,11,45,101.5,272.0,3.75,29.0,342.0,312.72,235.78
2016,11,2,12,0,8.0,212.0,3.7,29.0,218.0,202.15,151.47
2016,11,2,12,15,200.0,256.0,3.6,29.0,396.5,375.92,285.57
2016,11,2,12,30,392.0,300.0,3.5,29.0,575.0,554.63,417.73
2016,11,2,12,45,365.5,303.0,3.4,29.0,557.0,552.31,415.24
2016,11,2,13,0,339.0,306.0,3.3,29.0,539.0,547.76,411.94
2016,11,2,13,15,248.0,310.5,3.15,29.0,479.0,489.38,368.69
2016,11,2,13,30,157.0,315.0,3.0,29.0,419.0,434.25,327.24
2016,11,2,13,45,193.5,300.0,2.95,29.0,423.0,450.79,340.94
2016,11,2,14,0,230.0,285.0,2.9,29.0,427.0,466.66,353.91
2016,11,2,14,15,478.0,201.0,2.8,29.0,476.0,583.37,444.23
2016,11,2,14,30,726.0,117.0,2.7,29.0,525.0,681.4,518.71
2016,11,2,14,45,363.0,135.5,2.65,29.0,339.5,428.29,331.08
2016,11,2,15,0,0.0,154.0,2.6,29.0,154.0,148.53,111.65
2016,11,2,15,15,281.5,136.5,2.45,28.5,254.5,355.98,279.33
2016,11,2,15,30,563.0,119.0,2.3,28.0,355.0,543.21,422.7
2016,11,2,15,45,508.5,114.5,2.2,28.0,307.5,487.61,380.18
2016,11,2,16,0,454.0,110.0,2.1,28.0,260.0,437.5,342.19
2016,11,2,16,15,394.0,98.5,1.9,27.5,213.5,377.07,295.83
2016,11,2,16,30,334.0,87.0,1.7,27.0,167.0,319.0,249.84
2016,11,2,16,45,244.0,71.5,1.55,26.5,122.0,233.44,181.19
2016,11,2,17,0,154.0,56.0,1.4,26.0,77.0,164.65,124.02
2016,11,2,17,15,77.0,33.5,1.5,25.5,44.0,95.63,60.67
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.5,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,22.0,8.0,7.63,0.0
2016,11,3,7,15,5.0,27.0,1.2,22.0,27.5,24.46,12.14
2016,11,3,7,30,10.0,46.0,1.4,22.0,47.0,40.94,28.83
2016,11,3,7,45,27.0,67.5,1.6,22.5,73.0,57.48,43.63
2016,11,3,8,0,44.0,89.0,1.8,23.0,99.0,74.5,58.54
2016,11,3,8,15,55.5,110.5,1.85,23.0,126.5,91.12,72.94
2016,11,3,8,30,67.0,132.0,1.9,23.0,154.0,107.34,86.73
2016,11,3,8,45,33.5,110.0,1.95,23.0,121.0,94.83,72.05
2016,11,3,9,0,0.0,88.0,2.0,23.0,88.0,81.14,61.12
2016,11,3,9,15,0.0,109.5,2.0,23.0,109.5,100.08,76.31
2016,11,3,9,30,0.0,131.0,2.0,23.0,131.0,119.11,91.36
2016,11,3,9,45,0.0,143.0,2.0,23.5,143.0,130.17,99.71
2016,11,3,10,0,0.0,155.0,2.0,24.0,155.0,141.28,108.04
2016,11,3,10,15,7.5,187.5,1.9,24.0,192.5,172.68,132.26
2016,11,3,10,30,15.0,220.0,1.8,24.0,230.0,205.02,156.96
2016,11,3,10,45,7.5,165.0,1.75,24.5,170.0,155.07,117.73
2016,11,3,11,0,0.0,110.0,1.7,25.0,110.0,102.35,76.17
2016,11,3,11,15,0.0,82.0,1.6,25.0,82.0,76.44,55.66
2016,11,3,11,30,0.0,54.0,1.5,25.0,54.0,50.3,34.82
2016,11,3,11,45,4.0,133.5,1.45,25.0,136.5,126.6,95.22
2016,11,3,12,0,8.0,213.0,1.4,25.0,219.0,203.04,154.14
2016,11,3,12,15,92.5,276.0,1.3,25.0,341.0,319.15,242.81
2016,11,3,12,30,177.0,339.0,1.2,25.0,463.0,444.03,334.48
2016,11,3,12,45,146.0,332.5,1.2,25.5,434.0,424.59,318.83
2016,11,3,13,0,115.0,326.0,1.2,26.0,405.0,397.25,298.42
2016,11,3,13,15,57.5,179.0,1.25,26.0,218.5,213.85,162.56
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,29.77,18.25
2016,11,3,13,45,0.0,27.5,1.4,26.0,27.5,25.58,15.0
2016,11,3,14,0,0.0,23.0,1.5,26.0,23.0,21.38,11.65
2016,11,3,14,15,0.0,17.0,1.55,26.0,17.0,15.8,7.16
2016,11,3,14,30,0.0,11.0,1.6,26.0,11.0,10.21,2.65
2016,11,3,14,45,0.0,9.5,1.65,26.0,9.5,8.82,1.53
2016,11,3,15,0,0.0,8.0,1.7,26.0,8.0,7.42,0.41
2016,11,3,15,15,0.0,7.0,1.65,25.5,7.0,6.49,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,15,45,0.0,5.5,1.6,25.0,5.5,5.1,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,14.5,3.25,19.0,14.5,13.44,3.9
2016,11,4,7,30,0.0,25.0,3.3,19.0,25.0,23.2,14.09
2016,11,4,7,45,0.0,39.5,3.4,19.0,39.5,36.7,26.27
2016,11,4,8,0,0.0,54.0,3.5,19.0,54.0,49.81,38.05
2016,11,4,8,15,0.0,68.5,3.55,19.0,68.5,62.68,49.45
2016,11,4,8,30,0.0,83.0,3.6,19.0,83.0,75.41,60.56
2016,11,4,8,45,0.0,106.0,3.7,19.5,106.0,94.86,73.58
2016,11,4,9,0,0.0,129.0,3.8,20.0,129.0,114.78,89.61
2016,11,4,9,15,0.0,97.5,3.8,20.0,97.5,89.78,68.85
2016,11,4,9,30,0.0,66.0,3.8,20.0,66.0,61.41,45.34
2016,11,4,9,45,0.0,45.0,3.8,20.5,45.0,41.84,29.02
2016,11,4,10,0,0.0,24.0,3.8,21.0,24.0,22.3,12.78
2016,11,4,10,15,0.0,82.5,3.75,21.0,82.5,76.86,57.44
2016,11,4,10,30,0.0,141.0,3.7,21.0,141.0,130.02,100.2
2016,11,4,10,45,0.0,105.0,3.65,21.5,105.0,97.69,73.83
2016,11,4,11,0,0.0,69.0,3.6,22.0,69.0,64.28,46.69
2016,11,4,11,15,6.5,150.5,3.55,22.0,155.0,142.77,109.58
2016,11,4,11,30,13.0,232.0,3.5,22.0,241.0,221.11,171.02
2016,11,4,11,45,6.5,156.0,3.5,22.0,160.5,148.8,114.02
2016,11,4,12,0,0.0,80.0,3.5,22.0,80.0,74.59,54.8
2016,11,4,12,15,0.0,83.5,3.45,22.0,83.5,77.86,57.48
2016,11,4,12,30,0.0,87.0,3.4,22.0,87.0,81.14,60.11
2016,11,4,12,45,2.0,138.5,3.35,22.5,140.5,130.87,99.73
2016,11,4,13,0,4.0,190.0,3.3,23.0,194.0,181.42,139.38
2016,11,4,13,15,2.0,148.0,3.25,23.0,150.0,140.3,107.01
2016,11,4,13,30,0.0,106.0,3.2,23.0,106.0,99.02,74.31
2016,11,4,13,45,0.0,125.5,3.2,23.0,125.5,117.71,89.38
2016,11,4,14,0,0.0,145.0,3.2,23.0,145.0,136.79,104.7
2016,11,4,14,15,0.0,153.5,3.15,23.0,153.5,145.57,111.85
2016,11,4,14,30,0.0,162.0,3.1,23.0,162.0,154.73,119.36
2016,11,4,14,45,0.0,146.0,3.1,23.0,146.0,139.41,107.43
2016,11,4,15,0,0.0,130.0,3.1,23.0,130.0,123.99,95.37
2016,11,4,15,15,0.0,107.5,3.0,22.5,107.5,101.87,77.95
2016,11,4,15,30,0.0,85.0,2.9,22.0,85.0,79.71,60.24
2016,11,4,15,45,0.0,74.0,2.85,22.0,74.0,69.1,51.68
2016,11,4,16,0,0.0,63.0,2.8,22.0,63.0,58.6,43.1
2016,11,4,16,15,0.0,51.5,2.6,21.5,51.5,47.87,34.29
2016,11,4,16,30,0.0,40.0,2.4,21.0,40.0,37.15,25.33
2016,11,4,16,45,0.0,29.0,2.25,21.0,29.0,26.91,16.6
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,16.68,7.83
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.26,0.56
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2016,11,5,7,30,0.0,6.0,3.3,18.0,6.0,5.55,0.0
2016,11,5,7,45,0.0,10.0,3.4,18.0,10.0,9.26,2.44
2016,11,5,8,0,0.0,14.0,3.5,18.0,14.0,12.97,5.8
2016,11,5,8,15,0.0,18.0,3.45,18.0,18.0,16.68,9.14
2016,11,5,8,30,0.0,22.0,3.4,18.0,22.0,20.4,12.44
2016,11,5,8,45,0.0,18.0,3.4,18.5,18.0,16.69,9.1
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.28
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.74,2.51
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,45,0.0,26.0,3.15,20.5,26.0,24.15,14.42
2016,11,5,10,0,0.0,45.0,3.1,21.0,45.0,41.85,28.91
2016,11,5,10,15,0.0,74.5,3.0,21.0,74.5,69.38,51.34
2016,11,5,10,30,0.0,104.0,2.9,21.0,104.0,96.69,73.35
2016,11,5,10,45,1.0,141.0,2.85,21.5,142.0,130.74,100.33
2016,11,5,11,0,2.0,178.0,2.8,22.0,180.0,164.91,127.01
2016,11,5,11,15,1.0,154.0,2.75,22.0,155.0,143.18,109.65
2016,11,5,11,30,0.0,130.0,2.7,22.0,130.0,120.91,91.9
2016,11,5,11,45,7.5,187.0,2.65,22.5,192.5,177.9,136.72
2016,11,5,12,0,15.0,244.0,2.6,23.0,255.0,235.84,181.33
2016,11,5,12,15,12.0,230.5,2.55,23.0,239.0,222.66,170.96
2016,11,5,12,30,9.0,217.0,2.5,23.0,223.0,209.03,160.43
2016,11,5,12,45,8.0,212.5,2.5,23.0,218.0,204.93,157.34
2016,11,5,13,0,7.0,208.0,2.5,23.0,213.0,200.71,154.16
2016,11,5,13,15,3.5,180.0,2.5,23.0,182.5,172.0,131.83
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,142.96,109.1
2016,11,5,13,45,26.0,206.0,2.55,23.0,222.0,221.23,171.46
2016,11,5,14,0,52.0,260.0,2.6,23.0,292.0,298.88,232.12
2016,11,5,14,15,26.0,181.0,2.6,23.0,197.0,198.6,154.08
2016,11,5,14,30,0.0,102.0,2.6,23.0,102.0,95.46,71.92
2016,11,5,14,45,77.5,158.5,2.65,23.0,196.0,214.72,169.6
2016,11,5,15,0,155.0,215.0,2.7,23.0,290.0,344.86,272.62
2016,11,5,15,15,320.5,171.5,2.7,22.5,308.0,421.19,335.72
2016,11,5,15,30,486.0,128.0,2.7,22.0,326.0,491.23,393.09
2016,11,5,15,45,426.5,125.0,2.7,22.0,283.0,441.09,353.86
2016,11,5,16,0,367.0,122.0,2.7,22.0,240.0,392.24,315.35
2016,11,5,16,15,342.0,105.0,2.55,21.5,200.0,349.71,281.75
2016,11,5,16,30,317.0,88.0,2.4,21.0,160.0,307.4,246.97
2016,11,5,16,45,243.0,69.5,2.3,21.0,116.5,228.78,181.39
2016,11,5,17,0,169.0,51.0,2.2,21.0,73.0,164.13,125.53
2016,11,5,17,15,84.5,29.5,2.15,20.5,40.5,90.18,52.27
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.5,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,16.0,10.0,9.53,0.0
2016,11,6,7,15,127.5,27.0,2.05,16.0,43.0,21.27,8.25
2016,11,6,7,30,255.0,44.0,2.2,16.0,76.0,34.12,23.53
2016,11,6,7,45,339.5,57.0,2.4,16.5,121.0,43.24,32.22
2016,11,6,8,0,424.0,70.0,2.6,17.0,166.0,52.02,40.27
2016,11,6,8,15,481.0,79.0,2.7,17.0,213.0,58.05,45.78
2016,11,6,8,30,538.0,88.0,2.8,17.0,260.0,62.47,49.69
2016,11,6,8,45,269.0,102.0,2.9,17.5,188.0,78.91,63.91
2016,11,6,9,0,0.0,116.0,3.0,18.0,116.0,104.19,81.58
2016,11,6,9,15,9.5,148.0,3.05,18.5,152.5,132.61,104.08
2016,11,6,9,30,19.0,180.0,3.1,19.0,189.0,162.27,127.23
2016,11,6,9,45,21.0,194.0,3.2,19.5,205.0,177.09,138.56
2016,11,6,10,0,23.0,208.0,3.3,20.0,221.0,192.1,150.02
2016,11,6,10,15,19.0,211.5,3.35,20.5,222.5,196.54,153.18
2016,11,6,10,30,15.0,215.0,3.4,21.0,224.0,200.34,155.79
2016,11,6,10,45,8.5,194.5,3.5,21.5,200.0,181.49,140.55
2016,11,6,11,0,2.0,174.0,3.6,22.0,176.0,161.28,124.23
2016,11,6,11,15,1.0,114.5,3.55,22.0,115.5,107.03,80.98
2016,11,6,11,30,0.0,55.0,3.5,22.0,55.0,51.22,36.05
2016,11,6,11,45,3.0,127.5,3.5,22.5,129.5,120.42,91.52
2016,11,6,12,0,6.0,200.0,3.5,23.0,204.0,189.68,145.82
2016,11,6,12,15,3.0,179.5,3.4,22.5,181.5,169.36,129.97
2016,11,6,12,30,0.0,159.0,3.3,22.0,159.0,148.59,113.81
2016,11,6,12,45,0.0,96.0,3.25,22.0,96.0,89.55,66.86
2016,11,6,13,0,0.0,33.0,3.2,22.0,33.0,30.71,19.4
2016,11,6,13,15,0.0,23.0,3.1,22.0,23.0,21.39,11.85
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.09,4.25
2016,11,6,13,45,0.0,12.0,2.95,22.0,12.0,11.15,3.5
2016,11,6,14,0,0.0,11.0,2.9,22.0,11.0,10.22,2.75
2016,11,6,14,15,0.0,70.5,2.9,22.0,70.5,65.64,48.13
2016,11,6,14,30,0.0,130.0,2.9,22.0,130.0,122.88,94.5
2016,11,6,14,45,0.0,72.5,2.9,22.0,72.5,67.49,49.79
2016,11,6,15,0,0.0,15.0,2.9,22.0,15.0,13.92,5.88
2016,11,6,15,15,0.0,49.0,2.9,21.5,49.0,45.54,32.17
2016,11,6,15,30,0.0,83.0,2.9,21.0,83.0,77.76,58.96
2016,11,6,15,45,0.0,72.5,2.9,21.0,72.5,67.65,50.72
2016,11,6,16,0,0.0,62.0,2.9,21.0,62.0,57.66,42.52
2016,11,6,16,15,0.0,50.5,2.65,20.5,50.5,46.93,33.65
2016,11,6,16,30,0.0,39.0,2.4,20.0,39.0,36.22,24.65
2016,11,6,16,45,0.0,28.5,2.2,20.0,28.5,26.44,16.26
2016,11,6,17,0,0.0,18.0,2.0,20.0,18.0,16.68,7.82
2016,11,6,17,15,0.0,10.0,1.85,19.5,10.0,9.26,0.08
2016,11,6,17,30,0.0,2.0,1.7,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.55,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,18.0,4.5,1.35,17.0,5.0,0.0,0.0
2016,11,7,7,0,36.0,9.0,1.5,17.0,10.0,8.58,0.0
2016,11,7,7,15,165.0,25.0,1.7,17.5,43.5,19.7,6.28
2016,11,7,7,30,294.0,41.0,1.9,18.0,77.0,31.81,21.29
2016,11,7,7,45,385.5,51.5,2.15,18.5,122.5,39.97,29.08
2016,11,7,8,0,477.0,62.0,2.4,19.0,168.0,46.49,35.1
2016,11,7,8,15,534.5,69.0,2.45,19.0,215.5,49.67,38.07
2016,11,7,8,30,592.0,76.0,2.5,19.0,263.0,52.8,40.84
2016,11,7,8,45,296.0,63.0,2.6,19.5,156.5,43.72,32.77
2016,11,7,9,0,0.0,50.0,2.7,20.0,50.0,46.47,33.25
2016,11,7,9,15,0.0,34.0,2.7,20.5,34.0,31.57,20.7
2016,11,7,9,30,0.0,18.0,2.7,21.0,18.0,16.71,8.25
2016,11,7,9,45,5.0,103.5,2.75,21.5,106.5,96.79,73.69
2016,11,7,10,0,10.0,189.0,2.8,22.0,195.0,172.61,133.87
2016,11,7,10,15,5.5,179.5,2.8,22.0,182.5,164.81,127.43
2016,11,7,10,30,1.0,170.0,2.8,22.0,170.0,155.98,120.32
2016,11,7,10,45,0.5,165.0,2.85,22.5,165.0,151.98,116.75
2016,11,7,11,0,0.0,160.0,2.9,23.0,160.0,147.75,113.03
2016,11,7,11,15,0.0,123.0,2.85,23.0,123.0,114.33,86.45
2016,11,7,11,30,0.0,86.0,2.8,23.0,86.0,80.18,59.17
2016,11,7,11,45,0.0,67.5,2.8,23.5,67.5,62.9,45.19
2016,11,7,12,0,0.0,49.0,2.8,24.0,49.0,45.63,31.23
2016,11,7,12,15,81.0,190.0,2.75,24.0,245.5,232.72,180.21
2016,11,7,12,30,162.0,331.0,2.7,24.0,442.0,424.05,325.28
2016,11,7,12,45,82.5,257.0,2.7,24.0,314.0,301.39,231.82
2016,11,7,13,0,3.0,183.0,2.7,24.0,186.0,174.03,132.67
2016,11,7,13,15,2.0,175.5,2.65,24.0,177.5,166.62,127.22
2016,11,7,13,30,1.0,168.0,2.6,24.0,169.0,159.12,121.47
2016,11,7,13,45,0.5,150.0,2.55,24.0,150.5,141.72,107.95
2016,11,7,14,0,0.0,132.0,2.5,24.0,132.0,124.2,94.28
2016,11,7,14,15,4.0,158.0,2.4,24.0,160.5,153.01,117.41
2016,11,7,14,30,8.0,184.0,2.3,24.0,189.0,183.01,141.31
2016,11,7,14,45,49.5,196.0,2.25,24.0,220.5,235.44,183.78
2016,11,7,15,0,91.0,208.0,2.2,24.0,252.0,281.22,220.58
2016,11,7,15,15,46.0,172.0,2.1,23.5,194.0,211.0,165.43
2016,11,7,15,30,1.0,136.0,2.0,23.0,136.0,134.05,103.82
2016,11,7,15,45,280.0,109.5,1.9,23.0,198.0,313.12,252.25
2016,11,7,16,0,559.0,83.0,1.8,23.0,260.0,467.52,373.01
2016,11,7,16,15,501.0,75.0,1.6,22.5,212.5,409.36,326.12
2016,11,7,16,30,443.0,67.0,1.4,22.0,165.0,352.59,280.05
2016,11,7,16,45,355.0,55.0,1.25,21.5,120.0,276.68,217.46
2016,11,7,17,0,267.0,43.0,1.1,21.0,75.0,209.18,159.08
2016,11,7,17,15,133.5,26.0,1.1,20.5,42.0,113.76,59.89
2016,11,7,17,30,0.0,9.0,1.1,20.0,9.0,8.58,0.0
2016,11,7,17,45,0.0,4.5,1.15,20.0,4.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.26,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,18.55,10.06
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,30.64,21.06
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,42.75,31.95
2016,11,8,8,15,0.0,59.5,3.6,18.0,59.5,54.99,42.88
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,66.97,53.44
2016,11,8,8,45,0.0,80.0,3.65,18.0,80.0,73.48,59.06
2016,11,8,9,0,0.0,87.0,3.7,18.0,87.0,80.07,61.62
2016,11,8,9,15,0.0,98.5,3.7,18.0,98.5,90.47,70.07
2016,11,8,9,30,0.0,110.0,3.7,18.0,110.0,100.91,78.49
2016,11,8,9,45,0.0,99.5,3.7,18.5,99.5,92.13,70.9
2016,11,8,10,0,0.0,89.0,3.7,19.0,89.0,82.9,63.02
2016,11,8,10,15,0.0,100.0,3.75,19.0,100.0,92.93,71.09
2016,11,8,10,30,0.0,111.0,3.8,19.0,111.0,102.99,79.15
2016,11,8,10,45,1.5,148.0,3.9,19.0,149.0,137.16,106.67
2016,11,8,11,0,3.0,185.0,4.0,19.0,187.0,171.52,134.08
2016,11,8,11,15,3.0,182.5,4.1,19.0,184.5,169.96,132.66
2016,11,8,11,30,3.0,180.0,4.2,19.0,182.0,168.28,131.24
2016,11,8,11,45,5.0,194.0,4.3,19.5,197.5,182.81,142.53
2016,11,8,12,0,7.0,208.0,4.4,20.0,213.0,197.61,153.99
2016,11,8,12,15,3.5,146.0,4.4,20.0,148.5,138.36,106.76
2016,11,8,12,30,0.0,84.0,4.4,20.0,84.0,78.32,58.37
2016,11,8,12,45,20.0,181.5,4.45,20.0,195.0,186.47,145.81
2016,11,8,13,0,40.0,279.0,4.5,20.0,306.0,297.37,233.37
2016,11,8,13,15,34.5,265.5,4.5,20.0,288.5,283.01,222.07
2016,11,8,13,30,29.0,252.0,4.5,20.0,271.0,268.11,210.59
2016,11,8,13,45,21.5,232.0,4.5,20.0,245.5,237.45,186.62
2016,11,8,14,0,14.0,212.0,4.5,20.0,220.0,213.33,167.67
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,193.11,151.78
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,172.72,135.65
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,152.1,119.29
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,131.38,102.71
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,103.58,80.41
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,75.81,57.81
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,65.19,49.11
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,54.86,40.54
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,44.6,31.97
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,34.35,23.28
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,24.58,14.83
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,14.83,6.34
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,7.4,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
