Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,11.44,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,20.75,10.8
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,26.14,17.75
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,31.41,23.0
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,33.78,25.39
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,36.18,27.64
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,42.34,33.17
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,66.22,36.15
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,118.71,61.37
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,172.67,100.45
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,226.0,145.87
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,279.5,194.32
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,330.66,241.74
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,380.98,288.08
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,429.41,332.05
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,476.26,373.58
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,519.03,410.62
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,559.54,444.72
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,596.28,475.03
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,630.19,502.44
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,659.28,526.51
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,685.19,547.72
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,706.24,564.94
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,723.83,579.34
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,735.53,589.01
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,743.62,595.34
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,746.27,596.73
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,745.35,595.64
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,737.72,591.74
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,726.66,585.42
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,707.36,572.09
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,685.21,556.63
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,655.84,535.51
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,628.76,515.35
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,587.1,482.5
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,544.2,447.6
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,487.09,400.62
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,430.68,352.0
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,351.96,283.14
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,277.92,209.58
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,132.53,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,11.44,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,20.88,10.57
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,26.24,17.88
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,31.51,23.11
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,33.85,25.49
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,36.24,27.74
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,38.55,29.75
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,65.4,37.37
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,116.7,60.91
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,169.49,98.14
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,221.86,141.71
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,274.53,188.29
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,325.3,234.42
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,375.34,279.56
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,422.32,321.5
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,467.71,361.07
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,509.72,397.64
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,549.53,431.6
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,585.7,461.12
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,619.21,487.84
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,647.88,511.26
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,673.43,531.94
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,693.87,547.75
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,710.9,560.81
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,722.42,570.51
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,730.39,577.27
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,732.33,578.56
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,730.75,577.46
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,722.87,572.75
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,711.65,565.72
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,693.46,553.6
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,672.4,539.28
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,643.33,518.49
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,616.59,498.78
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,574.76,466.19
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,531.79,431.68
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,475.03,386.65
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,419.08,339.89
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,342.01,273.16
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,269.45,201.12
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,128.36,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,11.91,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,20.15,9.3
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,26.34,17.62
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,35.36,26.2
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,38.35,29.18
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,41.37,32.0
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,43.02,33.4
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,60.14,34.91
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,108.29,56.26
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,158.34,90.91
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,207.67,131.22
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,262.0,178.27
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,310.41,221.99
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,358.33,265.19
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,402.62,304.39
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,445.47,341.42
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,485.78,376.71
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,524.12,409.66
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,557.87,437.58
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,589.17,462.95
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,615.99,485.27
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,639.85,504.99
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,659.01,519.84
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,674.94,532.03
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,684.72,540.56
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,691.15,546.52
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,691.76,546.93
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,689.07,544.71
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,680.02,538.76
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,667.88,530.63
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,650.91,518.57
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,627.31,501.28
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,597.17,479.26
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,565.07,455.21
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,522.18,421.36
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,478.55,386.04
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,425.18,342.78
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,370.1,296.35
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,293.23,230.66
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,222.34,162.28
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,106.29,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,10.01,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,19.45,7.67
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,36.79,25.63
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,53.83,41.15
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,68.41,54.36
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,84.02,68.27
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,98.94,81.17
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,115.06,89.94
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,134.39,104.23
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,154.29,119.46
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,147.09,114.31
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,138.35,107.92
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,122.82,95.12
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,106.38,81.61
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,111.54,85.51
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,116.73,89.39
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,123.3,94.55
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,129.91,99.76
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,131.97,101.13
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,134.04,102.53
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,172.62,133.24
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,212.07,164.38
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,168.6,130.01
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,124.44,94.89
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,118.9,90.57
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,113.32,86.19
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,114.92,87.59
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,116.58,89.06
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,164.18,127.74
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,222.14,174.25
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,225.05,177.15
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,227.86,180.08
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,207.03,164.03
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,186.06,147.7
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,159.79,126.47
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,133.53,104.94
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,99.62,76.96
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,73.3,54.85
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,49.65,34.71
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,24.9,13.24
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,12.06,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,11.44,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,19.45,7.32
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,25.68,16.7
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,34.68,25.3
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,37.7,28.31
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,40.75,31.16
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,42.02,32.21
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,54.09,32.68
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,102.46,52.04
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,152.93,85.95
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,207.62,130.39
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,257.94,174.39
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,307.27,218.87
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,356.18,262.83
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,402.09,303.75
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,446.73,342.67
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,487.66,378.43
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,526.59,411.73
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,562.11,440.9
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,595.2,467.45
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,623.35,490.42
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,648.51,510.7
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,668.55,525.97
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,685.31,538.54
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,697.13,548.11
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,705.53,555.06
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,707.65,556.19
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,706.35,554.6
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,698.79,549.63
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,687.98,542.43
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,669.51,529.64
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,648.23,514.32
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,619.6,493.73
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,593.32,474.23
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,551.91,441.83
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,509.42,407.66
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,454.01,363.38
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,399.47,317.69
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,322.51,252.38
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,250.67,181.3
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,118.72,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,10.96,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,18.61,6.01
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,26.24,17.21
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,33.54,24.3
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,37.45,28.1
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,41.26,31.65
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,44.1,34.11
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,59.39,39.42
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,104.97,56.99
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,152.96,88.38
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,200.86,126.48
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,249.32,167.91
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,296.22,209.32
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,342.97,250.5
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,386.94,289.07
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,429.62,325.73
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,469.17,359.65
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,507.05,391.5
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,541.18,419.08
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,573.49,444.62
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,599.99,465.26
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,623.74,483.43
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,642.08,497.46
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,659.36,510.43
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,669.44,518.89
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,676.29,524.95
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,676.81,526.33
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,674.12,525.37
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,665.31,519.74
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,653.48,511.87
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,633.24,497.7
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,610.43,481.43
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,582.33,460.98
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,550.17,437.04
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,505.71,402.27
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,460.84,366.29
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,402.52,320.22
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,345.76,273.48
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,266.04,206.52
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,192.57,137.06
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,92.22,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,5.55,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,8.33,1.65
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,11.57,4.63
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,14.82,7.58
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,18.08,10.48
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,21.33,13.33
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,24.59,15.23
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,27.85,17.94
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,24.6,15.11
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,21.35,12.3
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,51.15,37.15
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,81.05,61.79
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,98.41,75.92
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,115.78,90.0
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,70.32,52.64
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,24.17,14.47
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,24.64,14.85
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,25.11,15.23
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,38.15,26.04
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,51.2,36.82
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,136.53,106.79
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,223.92,177.04
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,186.21,146.73
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,147.91,115.9
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,140.56,110.15
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,133.17,104.32
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,128.21,100.48
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,123.27,96.65
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,111.34,87.08
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,99.35,77.4
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,88.83,69.0
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,78.28,60.46
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,66.66,50.8
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,54.99,40.97
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,43.21,30.99
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,31.57,20.98
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,21.33,12.07
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,11.11,2.88
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,5.55,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,11.91,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,20.66,4.72
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,33.55,23.24
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,46.81,35.96
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,55.19,43.91
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,63.29,51.34
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,68.06,55.48
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,76.53,62.75
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,115.38,73.06
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,157.57,100.28
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,199.08,132.08
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,242.62,168.02
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,285.01,204.63
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,327.97,241.71
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,349.29,264.63
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,357.03,274.52
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,369.79,286.12
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,378.39,293.75
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,454.56,352.43
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,543.02,419.7
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,497.15,384.85
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,435.23,337.09
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,342.69,266.47
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,237.88,184.36
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,199.56,154.82
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,160.5,124.07
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,171.58,133.22
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,183.06,142.58
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,191.24,149.47
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,199.77,156.68
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,216.44,170.61
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,225.43,178.45
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,204.55,162.4
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,183.59,146.12
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,158.61,126.01
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,133.6,105.54
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,106.83,83.35
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,74.48,56.19
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,50.36,35.6
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,25.23,13.45
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,12.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,10.96,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,18.21,1.9
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,29.5,19.36
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,39.49,29.04
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,55.96,44.01
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,80.09,65.56
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,95.16,78.84
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,105.14,87.41
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,122.27,96.47
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,139.76,110.16
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,134.04,105.42
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,120.2,94.08
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,149.47,117.35
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,179.65,141.16
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,164.14,128.39
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,147.19,114.46
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,144.51,111.96
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,141.71,109.39
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,218.27,170.22
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,298.17,232.81
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,258.75,201.77
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,213.92,166.25
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,288.67,225.78
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,369.49,289.13
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,252.16,197.12
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,133.46,102.03
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,389.65,312.51
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,631.87,503.47
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,531.53,423.52
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,425.93,338.83
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,290.8,231.51
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,149.84,116.5
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,134.22,104.38
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,118.65,92.05
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,101.6,78.24
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,84.41,64.13
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,194.18,155.71
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,281.47,224.5
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,207.27,160.88
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,139.84,97.57
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,49.39,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,9.53,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,18.25,0.0
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,34.34,22.66
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,48.65,36.06
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,64.28,50.18
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,79.47,63.71
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,94.19,76.47
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,108.46,88.59
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,132.92,99.84
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,158.66,118.3
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,179.2,124.28
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,228.8,156.13
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,275.51,192.68
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,335.47,241.59
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,385.04,285.07
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,430.49,324.72
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,471.87,360.95
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,511.44,394.95
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,548.12,426.01
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,582.71,454.81
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,610.95,478.42
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,636.26,499.38
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,605.74,476.0
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,561.59,441.61
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,632.08,498.43
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,694.26,548.51
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,696.5,551.16
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,695.34,551.42
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,687.65,547.33
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,676.76,540.72
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,658.29,527.17
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,637.06,511.3
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,612.57,492.75
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,581.7,468.9
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,539.72,434.9
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,496.79,399.55
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,439.19,353.39
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,382.66,305.91
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,307.2,240.64
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,234.09,166.58
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,93.53,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
